"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/11/12 06:39:28","198.6146","0.0","212.26","93","60.03","16"
"08/11/12 06:44:28","198.6151","11.4","212.34","2","60.0","16"
"08/11/12 06:49:28","198.6159","14.2","212.06","141","60.0","17"
"08/11/12 06:54:29","198.6172","13.2","212.06","18","60.03","17"
"08/11/12 06:59:28","198.6187","12.7","212.71","23","60.03","17"
"08/11/12 07:04:27","198.6205","35.0","213.67","163","60.03","18"
"08/11/12 07:09:28","198.6227","25.6","213.25","201","60.03","18"
"08/11/12 07:14:27","198.6251","31.4","214.26","131","60.03","18"
"08/11/12 07:19:27","198.6279","33.2","213.99","114","60.03","19"
"08/11/12 07:24:28","198.6309","36.8","213.57","101","60.0","19"
"08/11/12 07:29:27","198.6341","51.6","214.04","388","60.0","20"
"08/11/12 07:34:28","198.6379","53.5","214.18","125","60.0","20"
"08/11/12 07:39:28","198.6417","42.5","214.03","219","60.0","21"
"08/11/12 07:44:29","198.6457","47.2","214.39","102","60.0","21"
"08/11/12 07:49:29","198.6495","64.2","214.75","344","60.0","22"
"08/11/12 07:54:28","198.6534","45.9","215.03","127","60.03","22"
"08/11/12 07:59:28","198.6573","57.9","214.06","374","60.0","23"
"08/11/12 08:04:29","198.6614","45.1","214.39","375","60.0","23"
"08/11/12 08:09:29","198.6656","69.2","215.02","398","60.03","23"
"08/11/12 08:14:27","198.6701","69.7","215.73","423","60.03","24"
"08/11/12 08:19:27","198.6768","90.4","215.23","441","60.03","24"
"08/11/12 08:24:28","198.6841","94.9","215.03","458","60.0","24"
"08/11/12 08:29:28","198.6916","99.5","215.5","476","60.03","25"
"08/11/12 08:34:27","198.6995","103.6","215.16","498","60.0","25"
"08/11/12 08:39:28","198.7078","107.5","216.01","510","60.03","26"
"08/11/12 08:44:28","198.7163","111.4","214.77","527","60.03","26"
"08/11/12 08:49:29","198.7252","115.7","215.56","548","60.03","27"
"08/11/12 08:54:27","198.7343","119.6","216.16","563","60.0","27"
"08/11/12 08:59:28","198.7438","123.4","216.79","577","60.0","28"
"08/11/12 09:04:29","198.7536","127.0","216.35","595","60.03","28"
"08/11/12 09:09:27","198.7636","131.2","217.4","610","60.0","29"
"08/11/12 09:14:28","198.7739","134.2","216.2","625","60.03","29"
"08/11/12 09:19:28","198.7845","137.3","216.42","641","60.03","30"
"08/11/12 09:24:28","198.7953","141.1","217.09","651","60.0","30"
"08/11/12 09:29:29","198.8065","144.7","216.64","675","60.0","31"
"08/11/12 09:34:27","198.8178","147.0","216.49","683","60.0","31"
"08/11/12 09:39:27","198.8294","152.0","217.04","706","60.03","31"
"08/11/12 09:44:28","198.8419","161.1","217.15","736","60.0","32"
"08/11/12 09:49:28","198.8547","170.6","216.89","780","60.03","33"
"08/11/12 09:54:29","198.8675","136.3","216.2","627","60.03","33"
"08/11/12 09:59:29","198.8802","169.6","216.97","776","60.03","33"
"08/11/12 10:04:27","198.8932","183.8","217.4","835","60.03","34"
"08/11/12 10:09:28","198.9021","136.5","216.24","629","60.03","34"
"08/11/12 10:14:27","198.9119","195.6","218.35","877","60.03","34"
"08/11/12 10:19:28","198.9195","46.0","214.64","122","60.0","34"
"08/11/12 10:24:28","198.9229","46.2","214.22","212","60.0","32"
"08/11/12 10:29:29","198.9271","42.7","214.59","108","60.0","32"
"08/11/12 10:34:27","198.9322","95.6","214.94","464","60.03","31"
"08/11/12 10:39:28","198.942","38.3","213.78","135","60.03","31"
"08/11/12 10:44:29","198.9506","181.1","217.06","831","60.03","32"
"08/11/12 10:49:29","198.9593","51.2","214.55","224","60.03","31"
"08/11/12 10:54:27","198.9686","194.9","218.11","880","60.03","32"
"08/11/12 10:59:28","198.9825","79.2","215.12","384","60.03","33"
"08/11/12 11:04:29","198.9877","53.7","214.76","384","60.03","32"
"08/11/12 11:09:29","198.9966","69.9","214.42","350","60.0","32"
"08/11/12 11:14:29","199.0049","101.1","215.34","485","60.0","32"
"08/11/12 11:19:27","199.0088","56.8","213.96","116","60.03","31"
"08/11/12 11:24:28","199.016","56.9","214.88","202","60.03","31"
"08/11/12 11:29:28","199.0212","47.5","214.96","420","60.03","30"
"08/11/12 11:34:29","199.0267","45.2","214.74","171","60.03","30"
"08/11/12 11:39:29","199.0307","178.3","216.93","818","60.03","29"
"08/11/12 11:44:29","199.0457","194.5","218.26","890","60.03","31"
"08/11/12 11:49:29","199.0608","195.0","217.55","894","60.0","32"
"08/11/12 11:54:27","199.0699","47.9","214.43","369","60.0","31"
"08/11/12 11:59:28","199.0805","196.2","218.25","881","60.03","32"
"08/11/12 12:04:29","199.0957","193.1","217.61","876","60.03","33"
"08/11/12 12:09:28","199.1108","192.6","217.88","860","60.03","34"
"08/11/12 12:14:28","199.1247","189.8","217.97","855","60.03","35"
"08/11/12 12:19:28","199.1368","70.5","215.65","200","60.0","35"
"08/11/12 12:24:29","199.1408","46.0","215.49","88","60.03","34"
"08/11/12 12:29:28","199.1446","56.1","215.2","81","60.03","33"
"08/11/12 12:34:28","199.1537","198.8","217.43","903","60.03","33"
"08/11/12 12:39:28","199.1685","193.4","218.18","871","60.0","34"
"08/11/12 12:44:29","199.1837","194.7","217.74","880","60.0","35"
"08/11/12 12:49:27","199.1988","195.1","216.95","894","60.03","35"
"08/11/12 12:54:28","199.2141","195.6","217.58","880","60.0","36"
"08/11/12 12:59:28","199.2292","195.7","217.44","892","60.07","37"
"08/11/12 13:04:28","199.2445","195.1","216.84","889","60.03","37"
"08/11/12 13:09:28","199.2596","194.9","216.95","885","60.03","37"
"08/11/12 13:14:27","199.2748","195.7","218.14","887","60.03","37"
"08/11/12 13:19:28","199.29","195.3","217.53","883","60.0","37"
"08/11/12 13:24:28","199.3052","194.7","217.84","879","60.03","37"
"08/11/12 13:29:28","199.3204","194.7","217.72","888","60.03","36"
"08/11/12 13:34:29","199.3357","195.3","217.73","884","60.03","36"
"08/11/12 13:39:27","199.3509","194.4","216.9","884","60.0","36"
"08/11/12 13:44:28","199.3661","195.2","217.06","887","60.0","37"
"08/11/12 13:49:28","199.3814","195.5","217.42","877","60.03","37"
"08/11/12 13:54:28","199.3966","195.2","217.61","884","60.0","37"
"08/11/12 13:59:29","199.4119","195.1","217.05","891","60.03","37"
"08/11/12 14:04:29","199.4272","194.6","217.93","881","60.0","37"
"08/11/12 14:09:29","199.4423","194.2","218.0","880","60.03","37"
"08/11/12 14:14:29","199.4575","194.3","218.05","874","60.0","37"
"08/11/12 14:19:29","199.4725","192.5","217.32","872","60.0","37"
"08/11/12 14:24:29","199.4874","190.2","217.79","861","60.03","37"
"08/11/12 14:29:28","199.502","187.5","217.34","846","60.0","37"
"08/11/12 14:34:28","199.5165","185.1","217.47","839","60.03","37"
"08/11/12 14:39:29","199.5308","181.7","217.57","824","60.0","37"
"08/11/12 14:44:29","199.545","181.0","217.44","820","60.0","37"
"08/11/12 14:49:28","199.559","179.5","217.36","818","60.0","36"
"08/11/12 14:54:28","199.5729","176.8","218.16","806","60.03","36"
"08/11/12 14:59:28","199.5864","173.0","216.82","793","60.07","37"
"08/11/12 15:04:28","199.5998","171.0","216.5","779","60.0","36"
"08/11/12 15:09:28","199.6129","168.5","216.02","773","60.03","36"
"08/11/12 15:14:29","199.626","165.2","216.94","762","60.03","36"
"08/11/12 15:19:28","199.6387","161.9","216.6","746","60.03","36"
"08/11/12 15:24:28","199.6513","160.1","216.28","737","60.03","35"
"08/11/12 15:29:28","199.6637","157.7","216.58","725","60.03","35"
"08/11/12 15:34:28","199.6759","154.5","216.63","715","60.03","34"
"08/11/12 15:39:28","199.6877","150.9","216.32","696","60.03","34"
"08/11/12 15:44:29","199.6993","147.3","216.79","678","60.03","34"
"08/11/12 15:49:29","199.7105","143.0","216.1","663","60.0","34"
"08/11/12 15:54:27","199.7216","139.9","216.82","652","60.0","34"
"08/11/12 15:59:28","199.7323","135.8","216.38","632","60.0","34"
"08/11/12 16:04:29","199.7428","132.4","215.9","621","60.03","34"
"08/11/12 16:09:29","199.753","129.8","215.72","610","60.03","33"
"08/11/12 16:14:30","199.763","125.2","215.37","590","60.0","33"
"08/11/12 16:19:30","199.7725","121.0","215.31","572","60.03","33"
"08/11/12 16:24:30","199.7818","116.9","215.49","554","60.0","33"
"08/11/12 16:29:31","199.7908","113.2","215.95","531","60.0","33"
"08/11/12 16:34:30","199.7994","108.5","216.66","514","60.03","33"
"08/11/12 16:39:30","199.8078","105.7","216.08","501","60.03","32"
"08/11/12 16:44:30","199.8159","101.6","216.09","485","60.03","32"
"08/11/12 16:49:31","199.8237","97.7","215.91","468","60.03","32"
"08/11/12 16:54:30","199.8311","93.4","215.05","451","60.0","32"
"08/11/12 16:59:30","199.8382","89.5","215.56","433","60.03","31"
"08/11/12 17:04:30","199.8449","84.2","215.18","414","60.0","31"
"08/11/12 17:09:31","199.8513","80.1","216.03","396","60.03","31"
"08/11/12 17:14:29","199.8573","75.6","215.7","374","60.03","30"
"08/11/12 17:19:30","199.863","70.6","214.93","353","60.03","30"
"08/11/12 17:24:30","199.8683","66.2","215.66","331","60.03","30"
"08/11/12 17:29:30","199.8733","61.3","215.1","317","60.07","30"
"08/11/12 17:34:30","199.8775","40.8","215.12","75","60.03","30"
"08/11/12 17:39:30","199.8813","43.8","215.21","312","60.03","30"
"08/11/12 17:44:31","199.8852","52.6","215.48","137","60.03","29"
"08/11/12 17:49:31","199.8887","49.9","215.18","194","60.07","29"
"08/11/12 17:54:31","199.8919","43.6","214.55","340","60.03","29"
"08/11/12 17:59:30","199.8948","33.0","214.71","77","60.03","29"
"08/11/12 18:04:31","199.8974","33.4","214.98","241","60.03","29"
"08/11/12 18:09:31","199.8996","30.9","214.96","34","60.03","28"
"08/11/12 18:14:31","199.9015","15.8","214.66","25","60.07","28"
"08/11/12 18:19:30","199.9032","27.6","214.46","22","60.0","28"
"08/11/12 18:24:30","199.9047","16.1","214.82","46","60.03","27"
"08/11/12 18:29:30","199.9058","13.2","214.58","12","60.03","27"
"08/11/12 18:34:31","199.9068","13.6","214.09","2","60.0","27"
"08/11/12 18:39:31","199.9075","8.0","213.84","187","60.07","26"
"08/11/12 18:44:30","199.9082","13.1","213.21","10","60.03","26"
"08/11/12 18:49:30","199.9087","0.0","213.19","0","60.03","26"
"08/11/12 18:54:31","199.9092","12.6","213.28","2","60.03","26"
"08/11/12 18:59:30","199.9096","14.9","213.06","0","60.0","25"
"08/11/12 19:04:30","199.91","0.0","214.28","210","60.03","25"
"08/11/12 19:09:30","199.9103","10.2","214.21","0","60.03","24"
"08/11/12 19:14:31","199.9106","0.0","214.12","0","60.0","24"
"08/11/12 19:19:30","199.9108","0.0","214.97","0","60.03","24"
"08/11/12 19:24:31","199.9111","0.0","214.91","0","60.03","24"
"08/12/12 06:29:30","199.9118","10.7","213.27","80","60.0","16"
"08/12/12 06:34:31","199.9122","0.0","213.24","201","60.03","17"
"08/12/12 06:39:30","199.9126","0.0","213.2","0","60.0","17"
"08/12/12 06:44:31","199.9131","0.0","212.9","0","60.07","17"
"08/12/12 06:49:32","199.9139","11.0","213.2","20","60.03","17"
"08/12/12 06:54:30","199.9152","12.9","213.04","49","60.0","18"
"08/12/12 06:59:31","199.9166","20.4","213.2","48","60.03","18"
"08/12/12 07:04:30","199.9184","13.9","212.27","214","60.0","18"
"08/12/12 07:09:30","199.9204","32.2","213.75","262","60.03","19"
"08/12/12 07:14:30","199.9227","28.7","213.16","91","60.03","19"
"08/12/12 07:19:31","199.9253","40.2","214.08","313","60.03","19"
"08/12/12 07:24:30","199.9283","39.8","213.45","110","60.03","20"
"08/12/12 07:29:30","199.9315","38.6","213.48","303","60.03","20"
"08/12/12 07:34:30","199.9353","57.3","212.58","159","60.03","21"
"08/12/12 07:39:30","199.9391","49.9","213.23","365","60.0","21"
"08/12/12 07:44:30","199.9431","47.3","213.54","427","60.07","22"
"08/12/12 07:49:31","199.9469","58.4","213.68","108","60.0","23"
"08/12/12 07:54:30","199.9509","47.9","212.69","373","60.0","23"
"08/12/12 07:59:31","199.9548","43.0","212.72","310","60.0","24"
"08/12/12 08:04:31","199.9589","48.0","213.42","404","60.03","24"
"08/12/12 08:09:30","199.9632","72.6","213.78","350","60.03","25"
"08/12/12 08:14:31","199.968","87.9","214.35","425","60.0","25"
"08/12/12 08:19:31","199.975","92.7","213.74","454","60.03","26"
"08/12/12 08:24:31","199.9824","98.8","213.22","479","60.0","26"
"08/12/12 08:29:31","199.9903","101.3","214.94","485","60.0","27"
"08/12/12 08:34:30","199.9981","104.6","215.18","500","60.0","27"
"08/12/12 08:39:30","200.0062","106.3","215.7","509","60.03","28"
"08/12/12 08:44:31","200.0147","109.8","216.19","515","60.03","29"
"08/12/12 08:49:31","200.0234","111.9","216.25","530","60.0","29"
"08/12/12 08:54:30","200.0322","115.9","215.69","548","60.03","29"
"08/12/12 08:59:31","200.0413","121.2","216.42","570","60.03","30"
"08/12/12 09:04:31","200.0512","130.2","215.77","612","60.07","31"
"08/12/12 09:09:30","200.0615","135.2","216.04","631","60.0","31"
"08/12/12 09:14:30","200.0722","138.7","215.25","647","60.03","32"
"08/12/12 09:19:31","200.0829","128.8","215.97","606","60.03","32"
"08/12/12 09:24:31","200.0941","146.3","215.75","681","60.03","33"
"08/12/12 09:29:31","200.1056","150.6","214.81","702","60.03","33"
"08/12/12 09:34:31","200.1174","154.9","215.52","713","60.03","34"
"08/12/12 09:39:31","200.1287","126.1","216.17","590","60.03","34"
"08/12/12 09:44:30","200.1387","125.9","215.81","592","60.0","34"
"08/12/12 09:49:30","200.1486","125.6","216.36","582","60.03","34"
"08/12/12 09:54:31","200.1581","117.6","216.01","556","60.07","34"
"08/12/12 09:59:31","200.1661","89.0","215.55","435","60.03","34"
"08/12/12 10:04:31","200.1725","72.5","214.75","363","60.03","34"
"08/12/12 10:09:31","200.178","76.0","213.58","374","60.03","33"
"08/12/12 10:14:31","200.1841","86.7","215.13","423","60.03","33"
"08/12/12 10:19:30","200.1921","114.3","215.57","541","60.0","33"
"08/12/12 10:24:31","200.2","83.1","214.89","410","60.03","33"
"08/12/12 10:29:30","200.21","144.1","216.58","668","60.0","33"
"08/12/12 10:34:30","200.2212","136.6","216.5","634","60.03","34"
"08/12/12 10:39:30","200.2345","192.7","217.37","871","60.03","35"
"08/12/12 10:44:31","200.2497","195.0","218.21","881","60.03","37"
"08/12/12 10:49:31","200.2647","185.9","218.27","845","60.03","37"
"08/12/12 10:54:32","200.2776","154.2","216.29","712","60.03","37"
"08/12/12 10:59:30","200.2894","129.3","216.42","603","60.0","37"
"08/12/12 11:04:31","200.3004","154.2","217.1","705","60.03","37"
"08/12/12 11:09:30","200.3112","150.1","216.85","693","60.0","37"
"08/12/12 11:14:30","200.3235","155.4","217.11","718","60.03","38"
"08/12/12 11:19:30","200.3327","127.5","216.3","600","60.0","37"
"08/12/12 11:24:32","200.3435","142.0","216.32","656","60.03","37"
"08/12/12 11:29:32","200.3517","87.0","215.43","425","60.03","36"
"08/12/12 11:34:31","200.361","169.1","216.95","771","60.0","36"
"08/12/12 11:39:31","200.3718","153.4","216.27","706","60.03","36"
"08/12/12 11:44:31","200.3861","194.4","217.51","876","60.0","37"
"08/12/12 11:49:31","200.4012","194.5","216.73","883","60.0","38"
"08/12/12 11:54:32","200.4158","187.0","217.15","847","60.0","39"
"08/12/12 11:59:30","200.4282","134.6","215.48","629","60.03","39"
"08/12/12 12:04:30","200.4411","194.7","216.83","883","60.03","40"
"08/12/12 12:09:30","200.4562","194.3","216.32","885","60.0","41"
"08/12/12 12:14:30","200.4714","194.1","217.09","876","60.0","42"
"08/12/12 12:19:31","200.4864","195.2","217.46","879","60.03","43"
"08/12/12 12:24:31","200.5016","196.0","217.7","884","60.03","43"
"08/12/12 12:29:30","200.5166","194.3","216.84","880","60.03","43"
"08/12/12 12:34:31","200.5309","175.1","216.14","801","60.0","43"
"08/12/12 12:39:31","200.5444","195.0","216.66","889","60.03","43"
"08/12/12 12:44:30","200.5595","194.1","215.98","889","59.96","44"
"08/12/12 12:49:30","200.5748","195.7","216.54","885","60.0","44"
"08/12/12 12:54:31","200.5899","194.1","217.05","881","60.03","44"
"08/12/12 12:59:31","200.605","194.0","217.11","882","60.07","44"
"08/12/12 13:04:30","200.6191","170.5","215.8","781","60.0","43"
"08/12/12 13:09:30","200.6327","195.1","217.15","891","60.03","43"
"08/12/12 13:14:31","200.6465","120.7","215.61","568","60.0","43"
"08/12/12 13:19:32","200.6598","169.8","215.95","781","60.03","43"
"08/12/12 13:24:30","200.673","157.7","215.07","729","60.03","42"
"08/12/12 13:29:31","200.6842","112.2","215.36","532","60.0","41"
"08/12/12 13:34:30","200.6935","113.2","214.97","540","60.0","40"
"08/12/12 13:39:31","200.7022","130.7","215.51","613","60.03","39"
"08/12/12 13:44:31","200.7157","193.9","218.03","863","60.0","39"
"08/12/12 13:49:31","200.73","147.2","215.66","681","59.96","39"
"08/12/12 13:54:31","200.7429","195.2","217.45","875","60.03","40"
"08/12/12 13:59:30","200.7554","195.5","217.98","885","60.03","40"
"08/12/12 14:04:31","200.7706","194.3","216.98","884","60.03","41"
"08/12/12 14:09:30","200.7853","192.7","217.02","871","60.0","41"
"08/12/12 14:14:31","200.8005","195.0","217.42","886","60.0","42"
"08/12/12 14:19:31","200.813","146.9","215.76","682","60.03","41"
"08/12/12 14:24:31","200.8248","141.1","216.0","651","60.0","41"
"08/12/12 14:29:30","200.8384","194.5","216.71","883","60.03","42"
"08/12/12 14:34:30","200.8536","194.4","216.47","879","60.0","42"
"08/12/12 14:39:30","200.8687","194.4","216.82","878","60.03","42"
"08/12/12 14:44:30","200.8812","130.9","215.34","619","60.03","42"
"08/12/12 14:49:30","200.8921","143.6","216.01","673","60.03","41"
"08/12/12 14:54:32","200.9025","111.9","214.78","536","60.03","41"
"08/12/12 14:59:30","200.9098","84.1","215.09","414","60.07","40"
"08/12/12 15:04:30","200.9154","71.4","214.09","361","60.03","39"
"08/12/12 15:09:31","200.9217","82.1","214.67","405","60.03","38"
"08/12/12 15:14:32","200.9287","92.7","214.72","448","60.0","38"
"08/12/12 15:19:30","200.9372","125.4","216.0","589","60.0","37"
"08/12/12 15:24:31","200.9477","153.5","216.65","709","60.0","37"
"08/12/12 15:29:31","200.9563","87.6","214.83","429","60.03","37"
"08/12/12 15:34:31","200.9639","99.9","214.76","483","60.0","36"
"08/12/12 15:39:31","200.9729","120.1","215.28","565","60.0","37"
"08/12/12 15:44:31","200.9802","77.3","213.64","387","60.03","36"
"08/12/12 15:49:31","200.9865","101.1","215.42","488","60.07","36"
"08/12/12 15:54:30","200.9951","113.4","215.71","540","60.03","36"
"08/12/12 15:59:30","201.0025","141.1","215.41","660","60.03","35"
"08/12/12 16:04:31","201.0146","131.5","215.26","617","60.03","36"
"08/12/12 16:09:31","201.0254","107.7","214.91","515","60.0","36"
"08/12/12 16:14:31","201.0353","106.6","215.46","511","60.03","36"
"08/12/12 16:19:32","201.0417","102.5","214.93","490","60.03","36"
"08/12/12 16:24:30","201.0496","70.0","213.86","354","60.0","36"
"08/12/12 16:29:31","201.0561","100.1","215.5","481","60.03","35"
"08/12/12 16:34:30","201.0647","112.5","215.97","537","60.0","35"
"08/12/12 16:39:30","201.0733","109.1","215.2","523","60.0","36"
"08/12/12 16:44:31","201.081","104.2","215.41","493","60.0","35"
"08/12/12 16:49:30","201.0885","101.3","215.48","485","60.03","35"
"08/12/12 16:54:32","201.0937","81.1","215.02","402","60.03","35"
"08/12/12 16:59:30","201.0986","97.5","215.05","471","60.03","35"
"08/12/12 17:04:30","201.1058","92.9","215.41","449","60.03","35"
"08/12/12 17:09:31","201.1125","88.1","215.44","429","60.03","35"
"08/12/12 17:14:31","201.1188","84.2","215.4","416","60.03","34"
"08/12/12 17:19:31","201.1241","63.9","214.88","325","60.03","34"
"08/12/12 17:24:32","201.1283","38.8","214.48","88","60.0","34"
"08/12/12 17:29:32","201.1322","47.3","214.93","399","60.03","33"
"08/12/12 17:34:30","201.1358","48.3","215.08","371","60.07","33"
"08/12/12 17:39:32","201.1386","32.0","214.03","40","60.0","32"
"08/12/12 17:44:30","201.1402","19.8","213.99","36","60.07","32"
"08/12/12 17:49:31","201.1417","22.1","214.42","78","60.0","31"
"08/12/12 17:54:31","201.1432","15.3","215.03","38","60.03","31"
"08/12/12 17:59:31","201.1444","18.7","214.07","193","60.03","30"
"08/12/12 18:04:31","201.1457","13.3","213.93","29","60.03","29"
"08/12/12 18:09:32","201.1469","22.8","212.93","113","60.0","29"
"08/12/12 18:14:30","201.1481","13.7","212.84","229","60.03","28"
"08/12/12 18:19:31","201.1494","12.1","213.3","6","60.0","28"
"08/12/12 18:24:31","201.1506","13.9","213.22","38","60.03","28"
"08/12/12 18:29:31","201.1518","13.4","213.22","15","60.03","27"
"08/12/12 18:34:32","201.1529","12.6","213.51","34","60.03","27"
"08/12/12 18:39:31","201.1539","14.3","213.69","0","60.03","27"
"08/12/12 18:44:32","201.1549","13.7","213.58","0","60.03","26"
"08/12/12 18:49:32","201.1557","3.3","213.29","0","60.0","26"
"08/12/12 18:54:31","201.1565","10.8","213.66","1","60.03","26"
"08/12/12 18:59:31","201.1571","13.9","213.21","24","60.03","25"
"08/12/12 19:04:31","201.1577","0.0","213.13","0","60.03","25"
"08/12/12 19:09:32","201.1582","0.0","213.83","0","60.0","25"
"08/12/12 19:14:31","201.1587","0.0","213.47","0","60.0","25"
"08/12/12 19:19:30","201.1591","8.0","212.26","0","60.0","25"
"08/12/12 19:24:30","201.1595","0.0","213.51","0","60.03","24"
"08/12/12 19:29:31","201.1598","0.0","212.49","0","60.03","24"
"08/12/12 19:34:30","201.16","11.0","212.9","87","60.03","24"
"08/13/12 06:34:31","201.161","11.3","213.67","68","60.03","19"
"08/13/12 06:39:31","201.1614","0.0","213.23","0","60.03","19"
"08/13/12 06:44:30","201.162","9.8","212.91","0","60.03","19"
"08/13/12 06:49:32","201.1625","0.0","213.27","77","60.03","20"
"08/13/12 06:54:31","201.1632","11.1","213.11","250","60.03","20"
"08/13/12 06:59:30","201.164","14.7","213.06","21","60.0","20"
"08/13/12 07:04:30","201.165","14.2","212.0","150","60.03","20"
"08/13/12 07:09:31","201.166","12.3","212.67","96","60.03","20"
"08/13/12 07:14:31","201.1674","12.7","213.07","14","60.03","20"
"08/13/12 07:19:31","201.1685","11.0","212.76","3","60.0","21"
"08/13/12 07:24:32","201.1697","12.1","215.58","259","60.03","21"
"08/13/12 07:29:32","201.1714","30.8","214.61","88","60.03","21"
"08/13/12 07:34:30","201.1732","11.4","215.24","208","60.0","22"
"08/13/12 07:39:31","201.175","11.2","214.56","21","60.0","22"
"08/13/12 07:44:31","201.1766","16.7","215.09","15","60.0","22"
"08/13/12 07:49:31","201.1783","25.0","214.58","79","60.03","22"
"08/13/12 07:54:30","201.1809","42.6","214.75","269","60.03","22"
"08/13/12 07:59:31","201.184","48.1","215.17","373","60.03","23"
"08/13/12 08:04:31","201.1878","45.6","215.78","311","60.03","23"
"08/13/12 08:09:32","201.1919","61.8","215.43","393","60.03","24"
"08/13/12 08:14:30","201.1972","84.9","215.79","410","60.03","25"
"08/13/12 08:19:32","201.2035","84.5","216.15","414","60.03","25"
"08/13/12 08:24:31","201.2105","91.2","215.64","443","60.03","26"
"08/13/12 08:29:31","201.2168","78.0","215.53","387","60.03","26"
"08/13/12 08:34:32","201.2237","100.5","215.81","479","60.0","27"
"08/13/12 08:39:32","201.2316","105.4","214.48","509","60.0","27"
"08/13/12 08:44:32","201.2401","111.4","217.57","524","60.03","28"
"08/13/12 08:49:32","201.2489","115.8","214.28","553","60.0","28"
"08/13/12 08:54:31","201.258","118.2","215.11","559","60.03","29"
"08/13/12 08:59:31","201.2674","121.0","215.39","574","60.03","29"
"08/13/12 09:04:30","201.2772","127.9","214.6","600","60.03","30"
"08/13/12 09:09:32","201.2873","131.6","214.79","618","60.03","30"
"08/13/12 09:14:31","201.2976","135.3","214.9","634","60.03","30"
"08/13/12 09:19:31","201.3082","138.3","215.17","642","60.0","31"
"08/13/12 09:24:30","201.3191","142.1","215.66","661","60.0","31"
"08/13/12 09:29:30","201.33","136.6","216.7","635","60.03","32"
"08/13/12 09:34:31","201.3406","138.4","215.82","648","60.03","32"
"08/13/12 09:39:30","201.3514","143.1","216.05","665","60.03","32"
"08/13/12 09:44:30","201.3631","152.6","215.16","709","60.03","33"
"08/13/12 09:49:31","201.3753","162.2","215.82","742","60.03","33"
"08/13/12 09:54:31","201.3874","159.2","216.0","736","60.03","34"
"08/13/12 09:59:31","201.4","162.7","215.53","752","60.0","34"
"08/13/12 10:04:31","201.4114","149.2","215.35","694","60.03","35"
"08/13/12 10:09:30","201.4241","166.6","215.3","769","60.03","35"
"08/13/12 10:14:31","201.4369","170.5","216.11","782","60.0","35"
"08/13/12 10:19:32","201.4505","175.9","217.9","798","60.03","36"
"08/13/12 10:24:31","201.4626","144.1","216.43","664","60.03","36"
"08/13/12 10:29:31","201.476","154.8","216.62","705","60.0","36"
"08/13/12 10:34:31","201.4887","180.9","217.05","825","60.0","36"
"08/13/12 10:39:31","201.502","134.4","217.0","627","60.03","36"
"08/13/12 10:44:31","201.5155","194.5","217.79","878","60.03","36"
"08/13/12 10:49:31","201.5303","192.6","217.11","873","60.03","37"
"08/13/12 10:54:32","201.5426","142.6","216.14","663","60.0","36"
"08/13/12 10:59:31","201.556","184.5","217.66","838","60.0","37"
"08/13/12 11:04:31","201.5701","137.8","216.13","646","60.03","37"
"08/13/12 11:09:31","201.5816","168.7","216.75","772","60.0","36"
"08/13/12 11:14:31","201.5951","152.9","215.66","704","60.0","37"
"08/13/12 11:19:31","201.6085","191.6","216.36","875","60.03","37"
"08/13/12 11:24:31","201.6234","194.9","216.73","887","60.03","38"
"08/13/12 11:29:31","201.6386","194.9","216.32","879","60.03","38"
"08/13/12 11:34:31","201.6526","195.6","218.03","881","60.0","38"
"08/13/12 11:39:31","201.6678","195.0","217.06","890","60.0","39"
"08/13/12 11:44:31","201.6828","194.7","218.24","877","60.03","39"
"08/13/12 11:49:31","201.6975","195.5","218.26","881","60.03","40"
"08/13/12 11:54:31","201.7127","194.2","217.73","883","60.03","40"
"08/13/12 11:59:31","201.7279","194.6","218.21","883","60.03","40"
"08/13/12 12:04:32","201.7429","195.4","217.9","881","60.03","40"
"08/13/12 12:09:31","201.7579","194.2","217.39","883","60.03","41"
"08/13/12 12:14:31","201.7731","194.1","217.03","882","60.0","41"
"08/13/12 12:19:30","201.7877","195.0","216.91","883","60.0","41"
"08/13/12 12:24:30","201.8029","194.9","216.75","889","60.0","41"
"08/13/12 12:29:31","201.8181","195.2","217.11","877","60.03","41"
"08/13/12 12:34:32","201.8334","195.1","217.56","887","60.03","41"
"08/13/12 12:39:31","201.8485","195.5","218.27","879","60.03","41"
"08/13/12 12:44:31","201.8618","195.2","216.32","888","60.03","41"
"08/13/12 12:49:30","201.877","195.7","217.77","884","60.0","41"
"08/13/12 12:54:31","201.8921","195.0","217.15","887","60.03","41"
"08/13/12 12:59:32","201.9073","194.6","218.12","874","60.07","41"
"08/13/12 13:04:32","201.9225","195.3","217.74","882","60.03","42"
"08/13/12 13:09:32","201.9375","194.2","216.32","880","60.03","42"
"08/13/12 13:14:32","201.9523","195.0","217.79","878","60.03","42"
"08/13/12 13:19:31","201.9674","194.3","218.37","880","60.0","43"
"08/13/12 13:29:31","201.9911","91.8","215.32","449","60.03","40"
"08/13/12 13:34:32","201.9981","91.9","216.81","441","60.03","39"
"08/13/12 13:39:32","202.005","87.3","215.22","428","60.07","38"
"08/13/12 13:44:31","202.0118","87.1","214.9","427","60.03","37"
"08/13/12 13:49:31","202.0187","94.1","214.98","456","60.03","36"
"08/13/12 13:54:32","202.0278","123.7","215.54","581","60.03","35"
"08/13/12 13:59:32","202.0389","115.8","215.82","547","60.03","35"
"08/13/12 14:04:31","202.0472","105.2","215.6","502","60.03","34"
"08/13/12 14:09:31","202.0555","101.4","215.57","485","60.03","34"
"08/13/12 14:14:32","202.0633","91.8","214.52","445","60.03","34"
"08/13/12 14:19:32","202.0704","84.0","214.31","414","60.0","33"
"08/13/12 14:24:30","202.0763","71.0","214.92","352","60.07","32"
"08/13/12 14:29:31","202.0812","49.2","214.61","164","60.03","32"
"08/13/12 14:34:31","202.0851","47.0","214.55","416","60.03","32"
"08/13/12 14:39:31","202.089","44.2","214.06","201","60.03","31"
"08/13/12 14:44:31","202.093","47.0","214.55","126","60.0","30"
"08/13/12 14:49:30","202.0968","49.7","214.36","389","60.03","30"
"08/13/12 14:54:32","202.1014","92.8","215.0","451","60.03","30"
"08/13/12 14:59:30","202.1112","168.4","215.83","769","60.03","31"
"08/13/12 15:04:31","202.1224","186.9","216.4","857","60.07","32"
"08/13/12 15:09:30","202.1322","107.7","215.06","514","60.0","32"
"08/13/12 15:14:32","202.1436","126.4","216.41","589","60.03","32"
"08/13/12 15:19:32","202.155","160.1","217.09","734","60.03","34"
"08/13/12 15:24:32","202.1689","183.1","217.12","835","60.0","35"
"08/13/12 15:29:31","202.1792","113.4","215.87","533","60.0","34"
"08/13/12 15:34:31","202.1877","118.3","216.22","560","60.03","34"
"08/13/12 15:39:32","202.1979","127.9","216.95","598","60.03","34"
"08/13/12 15:44:32","202.2088","145.5","216.52","674","60.03","35"
"08/13/12 15:49:32","202.2199","141.9","216.53","656","60.03","35"
"08/13/12 15:54:30","202.2308","137.5","214.85","643","60.0","35"
"08/13/12 15:59:31","202.2413","133.0","215.86","628","60.03","35"
"08/13/12 16:04:32","202.2516","129.4","216.51","603","60.03","35"
"08/13/12 16:09:30","202.2614","124.9","216.62","584","60.03","35"
"08/13/12 16:14:31","202.271","120.4","216.21","565","60.03","35"
"08/13/12 16:19:31","202.2802","116.0","216.59","550","60.0","35"
"08/13/12 16:24:31","202.2891","111.8","215.93","531","60.03","34"
"08/13/12 16:29:31","202.2979","116.1","215.9","549","60.0","34"
"08/13/12 16:34:31","202.3039","49.5","214.85","406","60.03","34"
"08/13/12 16:39:31","202.3078","54.5","214.44","383","60.0","33"
"08/13/12 16:44:32","202.3155","110.4","216.27","520","60.03","33"
"08/13/12 16:49:32","202.3241","126.8","216.05","595","60.03","33"
"08/13/12 16:54:31","202.3326","77.1","216.05","380","60.03","33"
"08/13/12 16:59:31","202.3393","119.2","216.26","562","60.03","33"
"08/13/12 17:04:32","202.3482","109.9","216.43","519","60.03","33"
"08/13/12 17:09:30","202.3563","102.1","216.48","488","60.03","33"
"08/13/12 17:14:31","202.362","86.1","214.39","424","60.03","33"
"08/13/12 17:19:30","202.367","42.0","213.37","200","60.03","32"
"08/13/12 17:24:31","202.3715","73.9","213.31","329","60.03","32"
"08/13/12 17:29:31","202.376","47.8","213.47","365","60.07","32"
"08/13/12 17:34:32","202.3803","42.2","213.66","390","60.03","32"
"08/13/12 17:39:31","202.3846","65.5","213.73","368","60.03","32"
"08/13/12 17:44:31","202.3886","57.6","214.34","333","60.0","32"
"08/13/12 17:49:32","202.3925","42.8","213.04","270","60.03","31"
"08/13/12 17:54:32","202.3958","43.2","213.18","321","60.03","31"
"08/13/12 17:59:30","202.3987","30.2","213.71","302","60.07","31"
"08/13/12 18:04:31","202.4012","26.6","213.95","223","60.03","30"
"08/13/12 18:09:31","202.4034","32.9","213.42","171","60.03","30"
"08/13/12 18:14:31","202.4055","27.2","213.33","320","60.0","29"
"08/13/12 18:19:31","202.4073","24.9","213.8","141","60.03","29"
"08/13/12 18:24:32","202.4087","16.4","213.35","12","60.03","28"
"08/13/12 18:29:31","202.4098","11.0","213.48","7","60.03","28"
"08/13/12 18:34:31","202.4108","14.2","213.08","2","60.0","28"
"08/13/12 18:39:31","202.4116","6.4","212.94","213","60.0","27"
"08/13/12 18:44:31","202.4123","14.3","213.22","142","60.0","27"
"08/13/12 18:49:32","202.4128","13.4","212.55","122","60.07","26"
"08/13/12 18:54:32","202.4133","0.0","213.41","0","60.0","26"
"08/13/12 18:59:31","202.4137","0.0","212.71","0","60.0","26"
"08/13/12 19:04:31","202.4141","0.0","213.21","0","60.03","26"
"08/13/12 19:09:32","202.4144","0.0","213.02","0","60.0","25"
"08/13/12 19:14:32","202.4148","12.9","212.24","184","60.03","25"
"08/13/12 19:19:31","202.415","0.0","213.57","43","60.0","25"
"08/14/12 06:19:33","202.4158","0.0","212.5","0","60.03","17"
"08/14/12 06:24:32","202.4162","0.0","213.08","0","60.03","18"
"08/14/12 06:29:32","202.4166","14.1","213.59","1","60.03","18"
"08/14/12 06:34:31","202.4171","2.8","214.37","0","60.0","18"
"08/14/12 06:39:31","202.4177","13.5","214.7","1","60.03","18"
"08/14/12 06:44:31","202.4185","12.3","214.5","1","60.0","18"
"08/14/12 06:49:31","202.4195","16.1","214.34","59","60.03","18"
"08/14/12 06:54:31","202.4209","25.4","212.45","60","60.03","19"
"08/14/12 06:59:31","202.4223","14.2","213.1","19","60.03","19"
"08/14/12 07:04:31","202.4241","21.7","215.05","235","60.03","19"
"08/14/12 07:09:31","202.426","22.6","214.94","267","60.03","19"
"08/14/12 07:14:31","202.4274","29.2","214.74","255","60.03","20"
"08/14/12 07:19:32","202.4296","19.2","213.38","254","60.03","20"
"08/14/12 07:24:31","202.4317","34.1","213.6","194","60.0","20"
"08/14/12 07:29:31","202.4345","38.9","213.84","101","60.0","21"
"08/14/12 07:34:31","202.4381","52.8","213.41","237","60.03","21"
"08/14/12 07:39:31","202.442","62.0","214.07","274","60.0","22"
"08/14/12 07:44:31","202.4454","23.2","213.72","144","60.07","22"
"08/14/12 07:49:32","202.4475","41.9","213.96","198","60.03","22"
"08/14/12 07:54:32","202.4496","25.9","212.43","46","60.03","22"
"08/14/12 07:59:31","202.4517","23.1","212.54","229","60.03","22"
"08/14/12 08:04:32","202.4543","48.7","213.24","364","60.03","22"
"08/14/12 08:09:31","202.457","53.1","213.52","369","60.03","23"
"08/14/12 08:14:31","202.4601","48.4","213.51","283","60.03","23"
"08/14/12 08:19:32","202.4639","42.7","213.47","215","60.03","23"
"08/14/12 08:24:32","202.4674","92.9","214.42","451","60.0","23"
"08/14/12 08:29:32","202.4718","42.9","214.06","370","60.03","24"
"08/14/12 08:34:32","202.4794","96.5","216.88","457","60.03","25"
"08/14/12 08:39:32","202.4859","60.1","216.12","327","60.03","25"
"08/14/12 08:44:32","202.4928","100.6","216.43","479","60.03","26"
"08/14/12 08:49:32","202.5006","108.8","216.11","517","60.03","26"
"08/14/12 08:54:31","202.5092","112.2","216.58","530","60.0","27"
"08/14/12 08:59:31","202.5179","113.6","216.57","540","60.07","28"
"08/14/12 09:04:32","202.527","119.8","216.24","564","60.03","28"
"08/14/12 09:09:31","202.5365","124.0","214.2","582","60.03","29"
"08/14/12 09:14:31","202.5463","127.6","219.11","588","60.03","30"
"08/14/12 09:19:32","202.5564","131.0","215.73","614","60.03","30"
"08/14/12 09:24:31","202.5667","133.5","215.74","624","60.0","31"
"08/14/12 09:29:32","202.5772","137.7","215.3","645","60.0","32"
"08/14/12 09:34:33","202.588","137.4","216.1","634","60.03","32"
"08/14/12 09:39:31","202.5987","140.8","215.79","659","60.03","32"
"08/14/12 09:44:32","202.6099","145.4","215.89","674","60.0","33"
"08/14/12 09:49:32","202.6213","147.8","217.48","681","60.03","34"
"08/14/12 09:54:32","202.633","152.3","217.07","695","60.0","34"
"08/14/12 09:59:32","202.6447","153.6","216.14","714","60.03","35"
"08/14/12 10:04:32","202.657","157.9","216.2","731","60.0","36"
"08/14/12 10:09:32","202.6694","161.1","215.67","744","60.0","36"
"08/14/12 10:14:31","202.682","163.2","215.86","754","60.03","36"
"08/14/12 10:19:32","202.6948","166.9","215.43","772","60.03","37"
"08/14/12 10:24:32","202.708","170.3","216.18","776","60.03","37"
"08/14/12 10:29:32","202.7212","170.6","217.19","781","60.03","37"
"08/14/12 10:34:32","202.7346","170.8","215.52","786","60.0","38"
"08/14/12 10:39:32","202.748","173.6","215.67","798","60.0","38"
"08/14/12 10:44:31","202.7616","176.0","215.27","808","60.0","38"
"08/14/12 10:49:32","202.7756","181.9","217.63","829","60.03","38"
"08/14/12 10:54:32","202.7898","181.2","219.31","819","60.03","39"
"08/14/12 10:59:31","202.8039","184.2","218.17","835","60.03","39"
"08/14/12 11:04:31","202.8183","184.7","217.72","837","60.03","39"
"08/14/12 11:09:31","202.8327","185.4","217.54","846","60.0","39"
"08/14/12 11:14:32","202.8473","188.6","216.96","853","60.0","40"
"08/14/12 11:19:33","202.8622","192.4","217.29","872","60.0","40"
"08/14/12 11:24:31","202.8772","193.2","216.6","880","60.03","40"
"08/14/12 11:29:31","202.8772","193.5","217.36","878","60.03","40"
"08/14/12 11:34:32","202.8923","195.6","216.58","894","60.03","40"
"08/14/12 11:39:31","202.9066","77.3","214.03","379","60.0","40"
"08/14/12 11:44:32","202.9213","195.5","216.16","887","60.03","41"
"08/14/12 11:49:32","202.9365","195.2","215.59","878","60.0","41"
"08/14/12 11:54:31","202.9516","195.1","216.14","887","60.0","41"
"08/14/12 11:59:32","202.9669","195.0","216.29","886","60.03","41"
"08/14/12 12:04:33","202.9821","195.2","214.34","896","60.0","41"
"08/14/12 12:09:31","202.9972","194.8","216.58","886","60.03","41"
"08/14/12 12:14:31","203.0124","195.1","215.29","878","60.03","41"
"08/14/12 12:19:31","203.0276","195.6","215.74","900","60.03","41"
"08/14/12 12:29:32","203.0508","195.2","215.86","881","60.0","40"
"08/14/12 12:34:31","203.066","194.9","216.45","881","60.03","40"
"08/14/12 12:39:31","203.0811","194.4","216.57","882","60.03","40"
"08/14/12 12:44:32","203.0963","194.5","216.1","885","60.0","41"
"08/14/12 12:49:31","203.1115","195.6","216.44","887","60.0","41"
"08/14/12 12:54:32","203.1267","194.9","216.37","889","60.0","41"
"08/14/12 12:59:32","203.1412","194.0","215.68","890","60.03","41"
"08/14/12 13:04:32","203.1564","196.0","215.96","895","60.03","41"
"08/14/12 13:09:32","203.1716","195.5","215.37","882","60.03","41"
"08/14/12 13:14:31","203.1867","195.1","218.29","884","60.03","41"
"08/14/12 13:19:31","203.2019","194.8","215.04","889","60.0","41"
"08/14/12 13:24:32","203.2171","194.9","218.33","883","60.03","41"
"08/14/12 13:29:32","203.2322","194.9","219.11","877","60.03","42"
"08/14/12 13:34:32","203.2474","194.9","218.27","882","60.0","42"
"08/14/12 13:39:31","203.2626","195.2","217.32","881","60.0","41"
"08/14/12 13:44:32","203.2778","194.6","217.09","880","60.03","41"
"08/14/12 13:49:32","203.293","193.8","217.9","871","59.96","41"
"08/14/12 13:54:31","203.308","194.1","217.88","875","60.03","40"
"08/14/12 13:59:32","203.323","191.5","217.25","871","60.0","40"
"08/14/12 14:04:32","203.3378","188.9","218.39","858","60.03","40"
"08/14/12 14:09:31","203.3524","186.7","218.25","847","60.03","39"
"08/14/12 14:14:31","203.367","185.8","218.07","841","60.0","39"
"08/14/12 14:19:32","203.3813","183.7","217.36","831","60.03","39"
"08/14/12 14:24:31","203.3955","180.5","216.59","820","60.03","39"
"08/14/12 14:29:31","203.4096","180.6","217.95","816","60.03","39"
"08/14/12 14:34:32","203.4235","177.6","216.75","812","60.03","39"
"08/14/12 14:39:32","203.4373","174.3","217.27","797","60.03","38"
"08/14/12 14:44:31","203.4508","172.6","216.02","793","60.03","38"
"08/14/12 14:49:32","203.4643","173.3","216.11","795","60.0","38"
"08/14/12 14:54:33","203.4776","161.1","215.59","744","60.03","38"
"08/14/12 14:59:32","203.4906","165.9","213.78","774","60.03","38"
"08/14/12 15:04:31","203.5034","163.7","215.9","760","60.07","38"
"08/14/12 15:09:32","203.5161","161.4","214.84","746","60.07","38"
"08/14/12 15:14:32","203.5286","160.6","214.9","740","60.03","38"
"08/14/12 15:19:31","203.541","158.4","216.13","733","60.03","38"
"08/14/12 15:24:31","203.5527","113.0","215.67","537","60.03","37"
"08/14/12 15:29:32","203.5619","91.9","215.99","446","60.03","37"
"08/14/12 15:34:32","203.5723","131.9","215.74","618","60.03","36"
"08/14/12 15:39:32","203.5829","138.6","215.18","647","60.0","36"
"08/14/12 15:44:33","203.5943","143.5","215.73","665","60.0","35"
"08/14/12 15:49:31","203.6049","134.9","215.53","630","60.0","35"
"08/14/12 15:54:32","203.6145","109.1","215.24","519","60.03","34"
"08/14/12 15:59:32","203.6243","128.3","215.78","601","60.03","35"
"08/14/12 16:04:31","203.6341","120.9","216.59","569","60.03","34"
"08/14/12 16:09:32","203.6432","114.6","216.04","539","60.03","34"
"08/14/12 16:14:31","203.6523","119.0","216.04","560","60.0","34"
"08/14/12 16:19:31","203.6617","119.9","215.98","563","60.0","34"
"08/14/12 16:24:33","203.6706","104.2","215.6","495","60.0","33"
"08/14/12 16:29:31","203.6786","105.6","216.0","501","60.03","33"
"08/14/12 16:34:31","203.6864","79.7","214.77","392","60.0","33"
"08/14/12 16:39:32","203.6902","41.1","213.77","327","60.03","33"
"08/14/12 16:44:31","203.6935","46.2","214.83","411","60.03","32"
"08/14/12 16:49:31","203.6972","38.7","214.26","394","60.03","32"
"08/14/12 16:54:32","203.7009","45.7","213.64","256","60.03","31"
"08/14/12 16:59:32","203.705","80.9","213.12","400","60.03","31"
"08/14/12 17:04:33","203.7105","81.0","213.98","402","60.03","31"
"08/14/12 17:09:32","203.7164","74.7","213.92","372","60.03","31"
"08/14/12 17:14:32","203.7221","73.1","214.27","364","60.03","31"
"08/14/12 17:19:32","203.7277","69.9","214.23","354","60.03","31"
"08/14/12 17:24:31","203.733","66.9","213.72","339","60.0","31"
"08/14/12 17:29:31","203.7379","43.2","214.12","364","60.03","31"
"08/14/12 17:34:32","203.7412","34.6","213.32","138","60.03","31"
"08/14/12 17:39:33","203.7435","24.7","212.73","37","60.03","30"
"08/14/12 17:44:31","203.7454","26.3","213.33","203","60.03","30"
"08/14/12 17:49:32","203.7474","35.3","212.05","49","60.03","29"
"08/14/12 17:54:31","203.7498","44.6","213.7","300","60.07","29"
"08/14/12 17:59:31","203.7523","27.9","213.7","253","60.07","29"
"08/14/12 18:04:32","203.7556","40.3","213.47","316","60.03","29"
"08/14/12 18:09:31","203.7588","45.7","213.39","207","60.0","29"
"08/14/12 18:14:31","203.7617","32.4","212.94","265","60.03","29"
"08/14/12 18:19:31","203.7642","33.9","213.45","304","60.0","29"
"08/14/12 18:24:32","203.766","22.5","213.63","24","60.03","29"
"08/14/12 18:29:31","203.7676","17.4","213.45","25","60.03","28"
"08/14/12 18:34:31","203.7688","14.2","212.93","8","60.03","28"
"08/14/12 18:39:32","203.7698","6.8","212.27","180","60.03","28"
"08/14/12 18:44:32","203.7707","14.9","212.84","17","60.03","27"
"08/14/12 18:49:31","203.7714","13.9","212.92","2","60.03","27"
"08/14/12 18:54:32","203.7721","11.3","213.55","32","60.03","27"
"08/14/12 18:59:32","203.7729","14.0","213.13","0","60.03","26"
"08/14/12 19:04:31","203.7736","15.4","213.18","0","60.03","26"
"08/14/12 19:09:32","203.7743","11.2","211.88","184","60.03","26"
"08/14/12 19:14:31","203.7748","11.1","214.42","2","60.03","26"
"08/14/12 19:19:31","203.7751","11.4","214.01","1","60.03","26"
"08/14/12 19:24:32","203.7755","0.0","213.18","0","60.03","25"
"08/14/12 19:29:31","203.7757","0.0","213.61","0","60.0","25"
"08/15/12 06:29:32","203.7766","14.6","212.6","10","60.03","15"
"08/15/12 06:34:31","203.777","0.0","211.16","0","60.03","15"
"08/15/12 06:39:31","203.7775","0.0","212.61","58","60.03","15"
"08/15/12 06:44:33","203.7782","10.3","213.01","59","60.0","15"
"08/15/12 06:49:33","203.7792","21.3","213.47","57","60.0","16"
"08/15/12 06:54:31","203.7803","22.4","213.64","280","60.03","17"
"08/15/12 06:59:32","203.7818","21.2","214.0","34","60.03","17"
"08/15/12 07:04:33","203.7834","22.4","214.18","269","60.03","17"
"08/15/12 07:09:31","203.7854","23.6","213.05","179","60.0","18"
"08/15/12 07:14:32","203.7876","33.9","209.53","257","60.03","18"
"08/15/12 07:19:32","203.79","29.2","211.84","112","60.03","18"
"08/15/12 07:24:32","203.7928","42.3","211.6","253","60.03","19"
"08/15/12 07:29:33","203.7959","35.6","212.0","362","60.0","19"
"08/15/12 07:34:32","203.7992","51.9","211.5","331","60.0","20"
"08/15/12 07:39:31","203.8029","49.8","212.68","384","60.0","20"
"08/15/12 07:44:32","203.8068","48.7","212.45","338","60.03","21"
"08/15/12 07:49:32","203.8107","61.4","213.28","110","60.03","22"
"08/15/12 07:54:32","203.8145","43.6","213.34","356","60.03","22"
"08/15/12 07:59:33","203.8184","58.1","214.75","110","60.03","22"
"08/15/12 08:04:31","203.8223","55.9","213.94","191","60.0","23"
"08/15/12 08:09:33","203.8263","63.2","214.25","377","60.03","23"
"08/15/12 08:14:32","203.8304","45.6","214.29","417","60.0","24"
"08/15/12 08:19:31","203.8349","60.9","213.97","421","60.0","24"
"08/15/12 08:24:32","203.8404","89.1","214.9","433","60.0","24"
"08/15/12 08:29:32","203.8477","94.5","215.47","458","60.07","25"
"08/15/12 08:34:32","203.855","98.2","216.49","475","60.03","25"
"08/15/12 08:39:31","203.8628","103.6","216.43","492","60.07","25"
"08/15/12 08:44:33","203.8709","105.8","216.16","502","60.0","26"
"08/15/12 08:49:31","203.8791","106.3","216.19","506","60.03","26"
"08/15/12 08:54:32","203.8872","99.5","214.08","482","60.0","26"
"08/15/12 08:59:31","203.8951","104.2","215.08","499","60.0","26"
"08/15/12 09:04:32","203.9036","114.5","216.32","543","60.0","26"
"08/15/12 09:09:32","203.9128","121.2","216.18","569","60.03","27"
"08/15/12 09:14:32","203.9224","126.7","215.54","593","60.0","27"
"08/15/12 09:19:32","203.9324","130.6","214.67","612","60.0","28"
"08/15/12 09:24:33","203.9426","132.9","214.26","626","60.03","28"
"08/15/12 09:29:33","203.9531","136.0","215.36","635","60.03","29"
"08/15/12 09:34:31","203.9638","140.2","215.98","657","60.0","29"
"08/15/12 09:39:32","203.9749","144.2","216.07","663","60.03","30"
"08/15/12 09:44:32","203.9862","147.9","216.23","686","60.03","30"
"08/15/12 09:49:31","203.9977","148.6","214.9","688","60.0","31"
"08/15/12 09:54:31","204.0096","154.4","216.39","712","60.03","32"
"08/15/12 09:59:32","204.021","145.4","216.04","670","60.0","32"
"08/15/12 10:04:32","204.0326","146.5","216.01","675","60.03","32"
"08/15/12 10:09:32","204.0446","173.3","217.41","791","60.03","32"
"08/15/12 10:14:32","204.0563","127.2","215.63","600","60.0","32"
"08/15/12 10:19:32","204.0677","162.1","216.83","746","60.0","33"
"08/15/12 10:24:33","204.0794","97.4","216.18","465","60.03","33"
"08/15/12 10:29:33","204.0894","157.0","216.77","717","60.0","33"
"08/15/12 10:34:32","204.1","142.4","216.81","656","60.03","33"
"08/15/12 10:39:31","204.1125","173.9","217.05","796","60.03","34"
"08/15/12 10:44:31","204.1266","181.9","216.49","832","60.03","35"
"08/15/12 10:49:33","204.1405","180.3","217.0","823","60.03","35"
"08/15/12 10:54:32","204.1535","163.8","216.87","744","60.07","35"
"08/15/12 10:59:32","204.1663","141.5","216.16","656","60.0","36"
"08/15/12 11:04:33","204.179","166.5","214.47","776","60.03","36"
"08/15/12 11:09:32","204.1925","188.5","216.08","865","60.0","36"
"08/15/12 11:14:32","204.2075","194.1","215.71","884","60.0","37"
"08/15/12 11:19:33","204.2226","194.7","217.31","885","60.03","37"
"08/15/12 11:24:31","204.2373","195.2","216.65","887","60.03","38"
"08/15/12 11:29:32","204.2524","194.3","216.97","878","60.03","38"
"08/15/12 11:34:32","204.2675","188.0","217.63","850","60.03","38"
"08/15/12 11:39:32","204.2826","194.8","217.29","883","60.03","38"
"08/15/12 11:44:33","204.2966","168.8","216.32","778","60.03","38"
"08/15/12 11:49:33","204.3115","188.3","216.05","856","60.03","38"
"08/15/12 11:54:31","204.3255","188.1","217.45","855","60.03","38"
"08/15/12 11:59:32","204.3401","191.6","217.63","869","60.03","38"
"08/15/12 12:04:33","204.3549","181.9","217.13","828","60.03","38"
"08/15/12 12:09:32","204.3697","195.0","216.89","886","60.03","38"
"08/15/12 12:14:33","204.3848","195.2","217.32","881","60.03","38"
"08/15/12 12:19:32","204.3999","196.2","215.57","892","60.0","38"
"08/15/12 12:24:32","204.4151","196.0","218.08","884","60.0","39"
"08/15/12 12:29:32","204.4303","194.2","217.15","878","60.03","39"
"08/15/12 12:34:32","204.4455","195.3","218.78","879","60.03","39"
"08/15/12 12:39:31","204.4607","194.8","217.26","874","60.0","40"
"08/15/12 12:44:31","204.4758","195.3","217.16","883","60.0","40"
"08/15/12 12:49:32","204.4911","194.9","216.61","891","60.0","40"
"08/15/12 12:54:33","204.5063","195.4","216.67","882","60.03","40"
"08/15/12 12:59:32","204.5215","194.1","217.27","898","60.03","40"
"08/15/12 13:04:32","204.5366","195.2","217.75","879","60.0","40"
"08/15/12 13:09:32","204.5519","195.1","217.16","880","60.0","41"
"08/15/12 13:14:32","204.567","196.2","217.96","881","60.03","41"
"08/15/12 13:19:32","204.5822","195.3","217.54","888","60.0","41"
"08/15/12 13:24:33","204.5975","194.6","218.46","879","60.0","41"
"08/15/12 13:29:32","204.6126","195.1","217.76","878","60.0","41"
"08/15/12 13:34:32","204.6278","194.9","217.93","881","60.03","40"
"08/15/12 13:39:32","204.643","194.2","215.64","889","60.0","40"
"08/15/12 13:44:32","204.6582","195.3","218.02","884","60.03","41"
"08/15/12 13:49:33","204.6734","193.9","217.04","874","60.0","41"
"08/15/12 13:54:31","204.6883","193.0","217.26","872","60.03","40"
"08/15/12 13:59:33","204.7034","191.1","217.68","865","60.03","41"
"08/15/12 14:04:32","204.7181","189.8","216.94","866","60.03","41"
"08/15/12 14:09:33","204.733","190.3","217.11","871","60.0","40"
"08/15/12 14:14:31","204.7478","192.6","216.69","871","60.03","40"
"08/15/12 14:19:32","204.7628","186.8","217.11","845","60.03","39"
"08/15/12 14:24:32","204.7772","183.7","216.04","838","60.0","39"
"08/15/12 14:29:32","204.7915","181.9","215.67","832","60.03","38"
"08/15/12 14:34:33","204.8056","180.3","217.03","822","60.0","38"
"08/15/12 14:39:33","204.8196","179.6","217.76","809","60.0","38"
"08/15/12 14:44:32","204.8333","176.4","215.99","802","60.03","38"
"08/15/12 14:49:32","204.8469","173.8","216.17","796","60.0","37"
"08/15/12 14:54:33","204.8599","170.1","216.51","779","60.03","37"
"08/15/12 14:59:31","204.873","167.2","215.95","771","60.03","36"
"08/15/12 15:04:32","204.8858","158.5","215.77","730","60.03","37"
"08/15/12 15:09:32","204.8978","158.3","215.93","732","60.0","36"
"08/15/12 15:14:32","204.9104","162.3","215.33","752","60.0","36"
