"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/15/12 15:19:33","204.9229","158.5","214.94","735","60.03","36"
"08/15/12 15:24:32","204.9351","145.5","216.02","672","60.0","36"
"08/15/12 15:29:32","204.9467","146.1","216.08","672","60.03","35"
"08/15/12 15:34:31","204.9578","149.6","215.38","695","60.03","35"
"08/15/12 15:39:33","204.9692","146.8","215.31","685","60.0","35"
"08/15/12 15:44:33","204.9806","142.5","215.5","656","60.03","35"
"08/15/12 15:49:32","204.9914","139.7","215.13","652","60.0","35"
"08/15/12 15:54:31","205.0021","135.1","215.13","631","60.07","34"
"08/15/12 15:59:32","205.0125","131.4","215.38","620","60.03","34"
"08/15/12 16:04:32","205.0224","128.0","215.23","603","60.03","34"
"08/15/12 16:09:32","205.0322","123.3","214.03","583","60.0","33"
"08/15/12 16:14:32","205.0416","119.7","214.51","560","60.03","33"
"08/15/12 16:19:32","205.0507","114.0","214.93","540","60.03","33"
"08/15/12 16:24:31","205.0594","109.5","214.52","523","60.0","33"
"08/15/12 16:29:32","205.0678","107.3","215.24","513","60.03","32"
"08/15/12 16:34:32","205.076","101.6","214.93","491","60.03","32"
"08/15/12 16:39:31","205.0837","95.7","215.55","464","60.0","32"
"08/15/12 16:44:32","205.0908","88.7","214.67","433","60.0","32"
"08/15/12 16:49:32","205.0974","86.9","214.57","424","60.03","32"
"08/15/12 16:54:33","205.104","80.7","215.07","397","60.03","31"
"08/15/12 16:59:31","205.1102","76.6","214.16","382","60.07","31"
"08/15/12 17:04:32","205.1163","79.6","215.34","393","60.0","31"
"08/15/12 17:09:32","205.1224","73.7","213.71","368","60.0","30"
"08/15/12 17:14:32","205.1277","69.3","213.38","351","60.0","30"
"08/15/12 17:19:31","205.1323","45.8","211.98","290","60.03","30"
"08/15/12 17:24:31","205.1361","45.3","213.83","245","60.0","29"
"08/15/12 17:29:31","205.14","55.0","214.16","200","60.03","29"
"08/15/12 17:34:31","205.1437","49.0","214.31","291","60.03","29"
"08/15/12 17:39:32","205.147","41.7","213.52","254","60.03","29"
"08/15/12 17:44:32","205.1497","30.0","210.69","225","60.03","28"
"08/15/12 17:49:31","205.1522","38.6","213.33","258","60.03","28"
"08/15/12 17:54:32","205.1549","28.9","212.8","241","60.03","28"
"08/15/12 17:59:33","205.1576","31.2","212.27","90","60.0","28"
"08/15/12 18:04:32","205.1601","22.4","213.07","215","60.03","27"
"08/15/12 18:09:32","205.1622","19.8","213.27","197","60.03","27"
"08/15/12 18:14:32","205.1643","33.6","212.76","122","60.0","27"
"08/15/12 18:19:33","205.1661","19.4","213.87","131","60.03","27"
"08/15/12 18:24:33","205.1676","22.8","214.18","133","60.03","27"
"08/15/12 18:29:32","205.1687","12.1","213.68","32","60.03","26"
"08/15/12 18:34:33","205.1696","7.0","213.27","229","60.03","26"
"08/15/12 18:39:32","205.1703","15.7","213.57","14","60.03","26"
"08/15/12 18:44:32","205.1709","13.9","213.46","21","60.03","26"
"08/15/12 18:49:32","205.1714","0.0","213.87","0","60.0","25"
"08/15/12 18:54:33","205.1719","14.0","213.14","0","60.03","25"
"08/15/12 18:59:33","205.1726","14.0","213.33","3","60.0","25"
"08/15/12 19:04:32","205.1733","14.2","214.19","0","60.0","25"
"08/15/12 19:09:32","205.1739","13.3","214.84","4","59.96","25"
"08/15/12 19:14:33","205.1744","0.0","213.22","0","60.03","25"
"08/15/12 19:19:32","205.1748","0.0","212.96","0","60.0","25"
"08/15/12 19:24:32","205.1751","13.9","212.88","10","60.03","25"
"08/15/12 19:29:33","205.1753","0.0","212.53","0","60.03","25"
"08/16/12 06:49:33","205.1765","11.9","213.43","37","60.03","22"
"08/16/12 06:54:33","205.1774","15.3","213.52","50","60.03","22"
"08/16/12 06:59:31","205.1787","25.1","214.24","269","60.0","22"
"08/16/12 07:04:32","205.1793","14.3","213.48","0","60.0","22"
"08/16/12 07:09:32","205.1801","11.9","212.94","15","60.03","22"
"08/16/12 07:14:33","205.1817","30.5","213.42","103","60.03","23"
"08/16/12 07:19:33","205.1834","21.3","213.7","51","60.0","23"
"08/16/12 07:24:32","205.1837","0.0","213.08","0","60.03","23"
"08/16/12 07:29:33","205.184","6.3","213.57","157","60.0","23"
"08/16/12 07:34:32","205.1848","11.7","212.51","0","60.0","22"
"08/16/12 07:39:35","205.1859","12.0","213.42","98","60.03","22"
"08/16/12 07:44:33","205.1863","8.2","213.09","201","60.03","22"
"08/16/12 07:49:32","205.1866","12.8","213.63","164","60.03","22"
"08/16/12 07:54:31","205.1875","28.1","213.62","144","60.0","22"
"08/16/12 07:59:35","205.1903","26.1","213.7","32","60.07","22"
"08/16/12 08:04:33","205.1928","26.9","214.46","144","60.0","23"
"08/16/12 08:09:32","205.1945","22.9","214.04","61","60.03","23"
"08/16/12 08:14:32","205.1964","26.1","214.31","102","60.03","23"
"08/16/12 08:19:32","205.1987","48.3","213.64","366","60.0","23"
"08/16/12 08:24:32","205.2023","42.6","213.78","399","60.0","23"
"08/16/12 08:29:32","205.2059","33.3","214.36","282","60.03","23"
"08/16/12 08:34:33","205.209","36.8","212.89","163","60.03","23"
"08/16/12 08:39:33","205.2127","41.9","214.65","418","60.03","23"
"08/16/12 08:44:33","205.2161","27.6","213.58","80","60.03","23"
"08/16/12 08:49:33","205.2179","24.3","213.43","139","60.03","23"
"08/16/12 08:54:32","205.2189","13.6","212.13","23","60.03","23"
"08/16/12 08:59:32","205.2209","42.8","213.63","137","60.0","23"
"08/16/12 09:04:32","205.2237","45.7","212.35","162","60.03","23"
"08/16/12 09:09:33","205.2262","41.8","212.81","299","60.0","23"
"08/16/12 09:14:32","205.2292","35.4","211.94","199","60.0","23"
"08/16/12 09:19:32","205.231","14.2","213.04","12","60.0","23"
"08/16/12 09:24:32","205.2321","14.5","214.46","91","60.0","23"
"08/16/12 09:29:32","205.2345","30.0","214.38","73","60.0","23"
"08/16/12 09:34:33","205.2374","32.1","214.83","236","60.03","23"
"08/16/12 09:39:33","205.2401","31.7","213.74","225","60.03","23"
"08/16/12 09:44:33","205.2431","42.9","213.72","209","60.0","23"
"08/16/12 09:49:32","205.2453","29.8","213.55","17","60.03","23"
"08/16/12 09:54:32","205.2478","45.4","213.84","264","60.07","23"
"08/16/12 09:59:32","205.2508","39.1","214.97","273","60.03","23"
"08/16/12 10:04:33","205.2536","32.9","214.47","141","60.0","23"
"08/16/12 10:09:33","205.2571","34.0","214.36","231","60.03","23"
"08/16/12 10:14:33","205.2607","48.7","214.12","355","60.03","23"
"08/16/12 10:19:33","205.2646","55.8","214.94","222","60.0","23"
"08/16/12 10:24:33","205.2701","95.8","216.07","463","60.03","23"
"08/16/12 10:29:33","205.2757","49.5","215.0","347","60.0","24"
"08/16/12 10:34:33","205.2846","72.7","215.84","363","60.03","24"
"08/16/12 10:39:32","205.2907","65.2","215.99","140","60.03","24"
"08/16/12 10:44:32","205.296","38.2","216.83","118","60.03","24"
"08/16/12 10:49:33","205.2998","48.9","216.2","355","60.0","24"
"08/16/12 10:54:33","205.3045","76.0","215.36","377","60.03","24"
"08/16/12 10:59:33","205.3134","194.9","217.95","888","60.07","25"
"08/16/12 11:04:33","205.3258","174.6","216.46","796","60.03","26"
"08/16/12 11:09:32","205.3347","101.9","214.41","492","60.0","27"
"08/16/12 11:14:32","205.339","28.9","213.54","183","60.03","26"
"08/16/12 11:19:33","205.3424","42.6","213.43","428","60.0","26"
"08/16/12 11:24:32","205.3461","55.8","214.81","184","60.0","25"
"08/16/12 11:29:33","205.35","41.6","215.48","76","60.03","25"
"08/16/12 11:34:33","205.3539","54.6","215.23","124","60.03","25"
"08/16/12 11:39:32","205.3611","85.0","214.26","413","60.03","25"
"08/16/12 11:44:32","205.3677","68.0","214.14","346","60.03","25"
"08/16/12 11:49:33","205.3715","63.0","213.42","308","60.0","25"
"08/16/12 11:54:32","205.3761","70.0","214.52","355","60.03","25"
"08/16/12 11:59:32","205.3801","51.6","213.94","318","60.03","25"
"08/16/12 12:04:33","205.3848","98.3","214.73","472","60.0","25"
"08/16/12 12:09:32","205.3963","160.9","216.29","739","60.03","26"
"08/16/12 12:14:32","205.4066","124.0","215.73","582","60.0","26"
"08/16/12 12:19:32","205.4158","121.3","215.23","569","60.0","26"
"08/16/12 12:24:33","205.4265","138.0","216.39","640","60.03","27"
"08/16/12 12:29:33","205.4359","113.0","215.44","537","60.0","27"
"08/16/12 12:34:33","205.4419","96.3","215.32","464","60.03","27"
"08/16/12 12:39:34","205.4514","94.1","214.77","453","60.0","27"
"08/16/12 12:44:33","205.4557","49.9","212.97","169","60.0","26"
"08/16/12 12:49:33","205.4594","47.5","215.24","231","60.0","26"
"08/16/12 12:54:33","205.4633","50.6","215.65","87","60.03","25"
"08/16/12 12:59:33","205.4664","29.8","214.73","96","60.0","25"
"08/16/12 13:04:33","205.4688","37.3","215.44","123","60.0","25"
"08/16/12 13:09:32","205.4727","51.1","216.04","99","60.03","25"
"08/16/12 13:14:33","205.4785","67.0","216.45","334","60.0","25"
"08/16/12 13:19:33","205.4847","84.8","217.33","409","60.0","25"
"08/16/12 13:24:33","205.4917","97.6","217.86","462","60.03","25"
"08/16/12 13:29:33","205.5002","148.9","217.11","693","60.0","25"
"08/16/12 13:34:33","205.5105","103.8","216.4","491","60.0","26"
"08/16/12 13:39:33","205.5184","123.7","216.87","584","60.03","26"
"08/16/12 13:44:33","205.5266","95.7","215.86","462","60.0","27"
"08/16/12 13:49:32","205.5342","135.4","217.01","629","60.03","27"
"08/16/12 13:54:33","205.5428","40.9","215.15","375","60.03","27"
"08/16/12 13:59:33","205.5518","195.7","218.24","854","60.03","27"
"08/16/12 14:04:32","205.5622","99.3","215.76","475","60.03","27"
"08/16/12 14:09:33","205.5701","174.9","217.05","800","60.03","27"
"08/16/12 14:14:33","205.5803","148.8","216.28","693","60.03","27"
"08/16/12 14:19:33","205.5915","106.6","215.49","509","60.0","28"
"08/16/12 14:24:32","205.6011","169.0","216.15","776","60.0","28"
"08/16/12 14:29:32","205.611","188.3","217.91","852","60.03","29"
"08/16/12 14:34:33","205.6191","188.4","218.08","851","60.0","28"
"08/16/12 14:39:32","205.6241","44.9","214.11","399","60.0","27"
"08/16/12 14:44:32","205.6319","193.1","218.34","879","60.0","27"
"08/16/12 14:49:32","205.6408","54.9","214.06","105","60.0","27"
"08/16/12 14:54:33","205.6461","54.4","214.62","203","60.03","27"
"08/16/12 14:59:32","205.6499","43.3","214.5","360","60.0","26"
"08/16/12 15:04:33","205.6551","62.6","215.45","319","60.0","26"
"08/16/12 15:09:33","205.661","88.5","215.44","427","60.03","26"
"08/16/12 15:14:33","205.6658","68.5","214.51","348","60.03","26"
"08/16/12 15:19:32","205.6712","48.0","214.18","358","60.03","26"
"08/16/12 15:24:32","205.675","48.7","214.27","365","60.0","25"
"08/16/12 15:29:33","205.6787","47.0","214.42","305","60.0","25"
"08/16/12 15:34:33","205.6824","48.8","213.7","290","60.03","25"
"08/16/12 15:39:32","205.6872","80.7","213.68","401","60.0","25"
"08/16/12 15:44:32","205.6949","46.1","214.01","429","60.03","25"
"08/16/12 15:49:32","205.701","68.9","214.6","230","60.0","25"
"08/16/12 15:54:32","205.7086","189.0","216.44","858","60.03","26"
"08/16/12 15:59:32","205.714","42.6","214.03","364","60.03","26"
"08/16/12 16:04:33","205.7192","66.6","215.07","339","60.0","26"
"08/16/12 16:09:33","205.7275","157.8","217.08","719","60.03","26"
"08/16/12 16:14:32","205.7341","158.6","216.5","731","60.0","26"
"08/16/12 16:19:32","205.7401","32.6","214.56","246","60.0","26"
"08/16/12 16:24:33","205.7435","53.1","213.35","263","60.0","26"
"08/16/12 16:29:33","205.7505","129.4","214.56","610","60.03","26"
"08/16/12 16:34:33","205.7542","36.7","213.25","183","60.03","25"
"08/16/12 16:39:33","205.7616","43.4","213.62","382","60.03","26"
"08/16/12 16:44:33","205.7655","40.0","212.69","406","60.0","25"
"08/16/12 16:49:33","205.7684","33.8","213.76","275","60.03","25"
"08/16/12 16:54:33","205.7716","40.9","214.52","289","60.03","25"
"08/16/12 16:59:33","205.7738","14.7","213.76","25","60.03","24"
"08/16/12 17:04:33","205.7756","30.9","214.49","63","60.03","24"
"08/16/12 17:09:33","205.7775","19.0","214.24","202","60.0","24"
"08/16/12 17:14:33","205.7792","22.2","213.92","75","60.03","24"
"08/16/12 17:19:33","205.7809","28.5","214.24","147","60.0","23"
"08/16/12 17:24:33","205.7821","25.4","214.01","174","60.03","23"
"08/16/12 17:29:33","205.7838","26.4","214.49","206","60.03","23"
"08/16/12 17:34:33","205.7854","10.8","214.51","153","60.03","23"
"08/16/12 17:39:32","205.7863","13.5","213.69","3","60.07","23"
"08/16/12 17:44:33","205.7868","14.7","214.68","13","60.03","22"
"08/16/12 17:49:32","205.7875","15.2","213.1","90","60.03","22"
"08/16/12 17:54:32","205.7886","13.3","213.35","119","60.03","22"
"08/16/12 17:59:33","205.79","13.4","213.44","105","60.07","22"
"08/16/12 18:04:32","205.7912","21.6","212.53","204","60.03","22"
"08/16/12 18:09:32","205.792","3.3","212.89","215","60.03","21"
"08/16/12 18:14:32","205.7929","14.4","213.35","41","60.03","21"
"08/16/12 18:19:33","205.7935","0.0","212.9","0","60.07","22"
"08/16/12 18:24:34","205.7937","0.0","211.93","0","60.03","21"
"08/16/12 18:39:34","205.7941","0.0","213.75","0","60.03","21"
"08/16/12 18:44:33","205.7945","6.8","213.53","0","60.03","21"
"08/16/12 18:54:34","205.7946","0.0","214.74","0","60.03","20"
"08/16/12 18:59:32","205.7952","0.0","214.95","0","60.03","21"
"08/16/12 19:04:33","205.7954","0.0","214.62","0","60.03","21"
"08/16/12 19:09:35","205.7958","0.0","215.63","0","60.0","21"
"08/17/12 06:29:34","205.7965","0.0","213.92","0","60.03","13"
"08/17/12 06:34:32","205.7967","0.0","213.21","0","60.03","14"
"08/17/12 06:39:32","205.7971","0.0","213.21","0","60.03","14"
"08/17/12 06:44:32","205.7977","0.0","213.13","0","60.03","14"
"08/17/12 06:49:33","205.7986","15.4","213.9","101","60.07","15"
"08/17/12 06:54:34","205.7997","21.3","212.95","69","60.0","15"
"08/17/12 06:59:32","205.801","20.8","213.54","38","60.03","15"
"08/17/12 07:04:32","205.8027","34.1","213.44","30","60.03","15"
"08/17/12 07:09:33","205.8046","30.9","214.43","95","60.0","15"
"08/17/12 07:14:33","205.8068","36.1","214.02","255","60.03","16"
"08/17/12 07:19:33","205.8094","31.2","213.14","242","60.03","16"
"08/17/12 07:24:33","205.8124","34.6","213.77","316","60.03","17"
"08/17/12 07:29:32","205.8157","45.8","214.26","132","60.03","17"
"08/17/12 07:34:33","205.8194","54.6","213.37","86","60.03","17"
"08/17/12 07:39:32","205.8233","44.9","213.66","277","60.03","17"
"08/17/12 07:44:33","205.8271","54.6","213.72","343","60.03","17"
"08/17/12 07:49:34","205.831","57.7","214.25","300","60.0","18"
"08/17/12 07:54:32","205.8349","44.5","214.91","319","60.03","18"
"08/17/12 07:59:32","205.8388","54.5","214.94","132","60.0","18"
"08/17/12 08:04:33","205.843","51.7","214.7","340","60.03","18"
"08/17/12 08:09:33","205.8474","46.6","214.24","417","60.0","18"
"08/17/12 08:14:32","205.8528","90.3","215.75","438","60.0","19"
"08/17/12 08:19:32","205.8601","96.4","215.38","463","60.0","19"
"08/17/12 08:24:33","205.8677","100.5","215.52","483","60.03","19"
"08/17/12 08:29:34","205.8758","104.2","215.65","499","59.96","19"
"08/17/12 08:34:36","205.884","109.0","216.29","519","60.03","20"
"08/17/12 08:39:35","205.8927","113.2","216.17","536","60.03","20"
"08/17/12 08:44:35","205.9016","118.4","215.77","556","60.03","20"
"08/17/12 08:49:35","205.911","122.3","216.52","574","60.0","20"
"08/17/12 08:54:36","205.9206","126.1","216.58","594","60.03","21"
"08/17/12 08:59:35","205.9306","130.2","216.11","610","60.03","22"
"08/17/12 09:04:36","205.9409","134.8","215.93","630","60.03","22"
"08/17/12 09:09:36","205.9517","138.9","216.76","647","60.0","22"
"08/17/12 09:19:34","205.9739","147.1","217.74","673","60.0","22"
"08/17/12 09:24:35","205.9855","150.4","216.84","699","60.03","22"
"08/17/12 09:29:34","205.9973","154.2","217.5","708","60.03","23"
"08/17/12 09:34:35","206.0095","158.2","217.31","726","60.07","23"
"08/17/12 09:39:36","206.0219","160.8","217.31","733","60.03","23"
"08/17/12 09:44:35","206.0346","165.0","217.7","755","60.07","23"
"08/17/12 09:49:36","206.0476","167.6","218.23","756","60.03","24"
"08/17/12 09:54:35","206.0607","171.6","218.78","780","60.0","24"
"08/17/12 09:59:35","206.0742","174.3","218.04","793","60.0","24"
"08/17/12 10:04:34","206.0878","176.7","218.27","809","60.07","24"
"08/17/12 10:09:34","206.1016","178.7","217.19","818","60.03","25"
"08/17/12 10:14:34","206.1156","181.3","216.42","826","60.03","25"
"08/17/12 10:19:35","206.13","184.6","217.56","842","60.0","25"
"08/17/12 10:24:34","206.1444","188.2","217.65","852","60.03","25"
"08/17/12 10:29:34","206.1591","189.7","217.1","861","60.0","26"
"08/17/12 10:34:34","206.174","192.5","217.24","878","60.0","26"
"08/17/12 10:39:35","206.1891","194.6","217.51","880","60.03","26"
"08/17/12 10:44:35","206.2043","196.2","216.2","888","60.0","27"
"08/17/12 10:49:36","206.2196","196.0","217.78","885","60.03","26"
"08/17/12 10:54:35","206.2348","196.5","217.86","882","60.0","27"
"08/17/12 10:59:35","206.2501","195.8","218.45","889","60.03","27"
"08/17/12 11:04:34","206.2654","195.4","218.21","885","60.03","27"
"08/17/12 11:09:34","206.2807","195.9","217.8","874","60.03","27"
"08/17/12 11:14:35","206.296","195.5","218.29","864","60.03","27"
"08/17/12 11:19:36","206.3113","196.8","218.67","882","60.0","27"
"08/17/12 11:24:34","206.3266","195.7","218.82","877","60.03","27"
"08/17/12 11:29:35","206.3419","196.4","218.33","881","60.0","28"
"08/17/12 11:34:36","206.3572","195.6","217.35","886","60.0","28"
"08/17/12 11:39:36","206.3725","196.4","217.93","892","60.03","28"
"08/17/12 11:44:35","206.3878","195.8","217.97","887","60.03","28"
"08/17/12 11:49:35","206.4031","195.0","216.96","889","60.0","29"
"08/17/12 11:54:36","206.4184","197.2","218.47","889","60.03","28"
"08/17/12 11:59:35","206.4337","196.5","218.07","891","60.0","29"
"08/17/12 12:04:36","206.449","196.0","217.73","883","60.03","29"
"08/17/12 12:09:34","206.4642","196.1","217.6","883","60.03","29"
"08/17/12 12:14:36","206.4795","196.5","218.19","889","60.03","30"
"08/17/12 12:19:35","206.4948","196.5","217.27","894","60.0","30"
"08/17/12 12:24:35","206.51","195.9","217.66","871","60.03","30"
"08/17/12 12:29:35","206.5253","196.9","218.18","887","60.0","30"
"08/17/12 12:34:35","206.5405","196.0","218.2","880","60.03","30"
"08/17/12 12:39:35","206.5558","195.9","218.08","882","60.03","30"
"08/17/12 12:44:35","206.571","195.2","217.85","881","60.03","30"
"08/17/12 12:49:36","206.5863","196.0","218.01","890","59.96","30"
"08/17/12 12:54:35","206.6015","195.8","217.69","878","60.03","30"
"08/17/12 12:59:35","206.6168","195.6","218.2","876","60.03","30"
"08/17/12 13:04:36","206.632","195.4","217.66","884","60.0","30"
"08/17/12 13:09:36","206.6473","196.6","217.69","876","60.03","30"
"08/17/12 13:14:34","206.6624","196.0","216.97","886","60.0","31"
"08/17/12 13:19:35","206.6778","196.8","218.3","872","60.03","31"
"08/17/12 13:24:36","206.693","196.6","218.08","885","60.0","31"
"08/17/12 13:29:35","206.7083","195.8","218.45","884","60.03","31"
"08/17/12 13:34:35","206.7235","195.2","217.17","879","60.03","31"
"08/17/12 13:39:35","206.7388","195.4","217.69","886","60.0","31"
"08/17/12 13:44:35","206.754","196.4","218.42","890","60.03","31"
"08/17/12 13:49:35","206.7693","195.8","218.14","877","60.03","31"
"08/17/12 13:54:35","206.7845","195.7","218.43","889","60.03","31"
"08/17/12 13:59:35","206.7997","195.7","217.86","885","60.03","31"
"08/17/12 14:04:35","206.8149","196.6","218.36","874","60.03","31"
"08/17/12 14:09:35","206.8302","195.8","217.82","884","60.03","31"
"08/17/12 14:14:35","206.8455","196.0","218.17","886","60.03","31"
"08/17/12 14:19:35","206.8607","194.3","217.26","885","60.03","31"
"08/17/12 14:24:35","206.8758","193.0","217.15","873","60.0","31"
"08/17/12 14:29:36","206.8908","190.2","217.48","862","60.03","31"
"08/17/12 14:34:35","206.9054","188.1","217.32","855","60.0","31"
"08/17/12 14:39:36","206.92","185.0","217.93","835","60.0","31"
"08/17/12 14:44:35","206.9343","183.0","217.98","830","60.03","31"
"08/17/12 14:49:36","206.9484","180.5","217.89","818","60.03","31"
"08/17/12 14:54:34","206.9623","176.9","218.11","807","60.03","31"
"08/17/12 14:59:36","206.9762","176.0","217.19","804","60.03","31"
"08/17/12 15:04:34","206.9896","171.7","217.59","785","60.0","31"
"08/17/12 15:09:35","207.003","168.4","217.88","769","60.0","31"
"08/17/12 15:14:35","207.0159","165.8","217.14","764","60.0","31"
"08/17/12 15:19:35","207.0288","163.3","217.31","749","60.03","31"
"08/17/12 15:24:34","207.0414","159.7","216.34","732","60.0","31"
"08/17/12 15:29:36","207.0537","155.6","216.43","716","60.03","31"
"08/17/12 15:34:36","207.0658","152.6","216.63","705","60.0","31"
"08/17/12 15:39:34","207.0775","149.1","217.51","686","60.0","31"
"08/17/12 15:44:34","207.089","146.7","217.43","678","60.03","30"
"08/17/12 15:49:35","207.1003","142.5","216.32","658","60.0","30"
"08/17/12 15:54:35","207.1112","138.8","216.07","646","60.0","30"
"08/17/12 15:59:36","207.1219","135.2","216.59","627","60.0","30"
"08/17/12 16:04:34","207.1322","131.0","216.26","617","60.03","30"
"08/17/12 16:09:34","207.1423","127.7","216.74","594","60.0","30"
"08/17/12 16:14:35","207.152","123.7","216.64","579","60.03","29"
"08/17/12 16:19:35","207.1615","119.7","216.71","565","60.03","29"
"08/17/12 16:24:35","207.1706","114.9","215.75","544","60.03","29"
"08/17/12 16:29:36","207.1795","111.0","216.05","529","60.03","29"
"08/17/12 16:34:36","207.188","106.4","215.75","506","60.03","29"
"08/17/12 16:39:34","207.1961","101.8","215.23","489","60.03","28"
"08/17/12 16:44:35","207.2033","71.9","215.31","360","60.03","28"
"08/17/12 16:49:35","207.2101","93.1","215.33","453","60.03","28"
"08/17/12 16:54:35","207.2172","86.2","216.07","419","60.03","27"
"08/17/12 16:59:36","207.2235","75.4","215.86","370","60.03","27"
"08/17/12 17:04:36","207.2292","76.8","215.51","381","60.07","27"
"08/17/12 17:09:35","207.2354","78.4","215.23","388","60.03","27"
"08/17/12 17:14:35","207.2412","72.2","215.65","359","60.0","26"
"08/17/12 17:19:36","207.2466","67.5","214.87","342","60.03","26"
"08/17/12 17:24:35","207.2517","63.0","214.79","323","60.03","26"
"08/17/12 17:29:35","207.2559","53.5","214.59","237","60.0","26"
"08/17/12 17:34:35","207.2597","47.6","215.12","345","60.03","26"
"08/17/12 17:39:36","207.2636","40.2","213.97","316","60.03","25"
"08/17/12 17:44:35","207.2671","48.5","215.02","380","60.03","25"
"08/17/12 17:49:35","207.2704","45.2","213.95","341","60.03","25"
"08/17/12 17:54:35","207.2733","35.2","213.44","77","60.03","25"
"08/17/12 17:59:35","207.2758","35.2","214.08","270","60.03","25"
"08/17/12 18:04:36","207.278","30.4","214.19","96","60.03","24"
"08/17/12 18:09:36","207.28","23.8","213.72","24","60.03","24"
"08/17/12 18:14:36","207.2816","11.7","213.72","16","60.03","24"
"08/17/12 18:19:36","207.283","15.7","214.06","30","60.03","24"
"08/17/12 18:24:36","207.2841","16.5","213.92","4","60.03","23"
"08/17/12 18:29:34","207.285","0.0","213.09","178","60.03","23"
"08/17/12 18:34:34","207.2857","8.3","212.86","0","60.03","23"
"08/17/12 18:39:34","207.2863","0.0","213.12","0","60.03","23"
"08/17/12 18:44:36","207.2867","10.4","213.35","0","60.03","23"
"08/17/12 18:49:34","207.2871","0.0","213.71","0","60.03","22"
"08/17/12 18:54:35","207.2874","0.0","213.32","0","60.03","22"
"08/17/12 18:59:35","207.2877","0.0","214.25","0","60.03","22"
"08/17/12 19:04:37","207.2879","10.6","213.92","63","60.0","22"
"08/17/12 19:09:39","207.2882","10.3","213.78","23","60.03","21"
"08/18/12 06:49:36","207.2896","12.6","212.39","7","60.03","17"
"08/18/12 06:54:36","207.2903","16.4","212.88","8","60.0","17"
"08/18/12 06:59:36","207.2915","27.3","212.9","103","60.0","17"
"08/18/12 07:04:35","207.2929","20.8","212.65","267","60.03","17"
"08/18/12 07:14:35","207.2965","13.6","213.69","4","60.03","18"
"08/18/12 07:19:36","207.298","17.4","215.06","146","60.03","18"
"08/18/12 07:24:36","207.2991","13.7","214.54","5","60.0","19"
"08/18/12 07:29:35","207.3013","42.6","215.05","298","60.0","19"
"08/18/12 07:34:35","207.3046","55.7","215.14","116","60.03","19"
"08/18/12 07:39:35","207.3084","54.7","216.35","145","60.0","20"
"08/18/12 07:44:35","207.3107","18.9","215.72","260","60.03","20"
"08/18/12 07:49:35","207.3126","33.7","214.96","217","60.0","20"
"08/18/12 07:54:36","207.3146","29.1","215.54","32","60.03","20"
"08/18/12 07:59:36","207.3184","99.6","215.82","479","60.0","21"
"08/18/12 08:04:35","207.3247","72.5","215.17","362","60.03","22"
"08/18/12 08:09:35","207.3301","92.4","215.84","449","60.03","23"
"08/18/12 08:14:35","207.3325","23.3","213.5","24","60.03","23"
"08/18/12 08:19:36","207.3342","33.4","213.77","105","60.03","22"
"08/18/12 08:24:35","207.3385","42.1","213.67","243","60.03","23"
"08/18/12 08:29:34","207.3417","48.5","213.73","366","60.0","23"
"08/18/12 08:34:35","207.348","122.6","215.3","577","60.03","23"
"08/18/12 08:39:36","207.3567","115.1","216.0","540","60.03","24"
"08/18/12 08:44:35","207.3662","140.9","216.31","656","60.0","25"
"08/18/12 08:49:35","207.3752","41.5","213.99","360","60.0","25"
"08/18/12 08:54:35","207.3815","99.1","215.44","476","60.0","26"
"08/18/12 08:59:36","207.3853","45.9","214.48","308","60.0","25"
"08/18/12 09:04:36","207.3939","151.4","216.5","696","60.03","26"
"08/18/12 09:09:35","207.402","84.8","215.03","412","60.0","26"
"08/18/12 09:14:35","207.4103","160.8","217.23","729","60.0","27"
"08/18/12 09:19:35","207.4191","42.0","214.17","201","60.03","27"
"08/18/12 09:24:36","207.429","149.7","216.03","694","60.03","27"
"08/18/12 09:29:36","207.4404","148.0","215.42","687","60.0","28"
"08/18/12 09:34:36","207.452","163.5","215.87","748","60.03","29"
"08/18/12 09:39:34","207.4639","144.8","215.81","673","60.03","29"
"08/18/12 09:44:35","207.4759","188.5","217.15","861","60.03","29"
"08/18/12 09:49:35","207.4848","63.5","214.66","321","60.03","29"
"08/18/12 09:54:35","207.4923","67.2","214.44","339","60.03","29"
"08/18/12 09:59:36","207.4987","111.6","215.33","530","60.03","29"
"08/18/12 10:04:35","207.5054","80.1","214.38","398","60.03","29"
"08/18/12 10:09:35","207.5081","43.5","213.33","90","60.03","28"
"08/18/12 10:14:35","207.5193","195.2","217.01","888","60.03","29"
"08/18/12 10:19:35","207.528","40.2","213.16","241","60.0","29"
"08/18/12 10:24:36","207.5308","26.3","213.06","24","60.0","28"
"08/18/12 10:29:35","207.5318","15.0","212.52","112","60.0","27"
"08/18/12 10:34:35","207.5327","14.7","212.72","42","60.0","26"
"08/18/12 10:39:36","207.5338","12.3","212.39","50","60.03","25"
"08/18/12 10:44:35","207.5358","43.3","213.4","179","60.03","25"
"08/18/12 10:49:35","207.5445","190.7","217.54","887","60.03","26"
"08/18/12 10:54:36","207.5554","184.3","216.9","837","60.03","26"
"08/18/12 10:59:36","207.5672","189.9","217.68","872","60.03","27"
"08/18/12 11:04:36","207.5775","195.0","217.56","887","60.0","28"
"08/18/12 11:09:35","207.5885","187.7","217.54","816","60.07","29"
"08/18/12 11:14:35","207.6014","115.7","214.74","549","60.03","30"
"08/18/12 11:19:35","207.6105","123.4","215.92","577","60.03","30"
"08/18/12 11:24:36","207.6252","189.2","217.99","869","60.03","32"
"08/18/12 11:29:35","207.6355","70.1","214.53","354","60.0","32"
"08/18/12 11:34:35","207.6456","73.9","214.28","369","60.03","31"
"08/18/12 11:39:35","207.6588","194.8","218.31","874","60.03","33"
"08/18/12 11:44:35","207.6719","191.2","218.06","878","60.03","33"
"08/18/12 11:49:36","207.6786","46.8","215.64","344","60.0","32"
"08/18/12 11:54:35","207.6872","88.7","216.35","429","60.03","32"
"08/18/12 11:59:35","207.699","66.8","215.37","334","60.03","32"
"08/18/12 12:04:35","207.7087","195.6","218.19","874","60.03","33"
"08/18/12 12:09:35","207.7179","98.8","217.23","472","60.03","32"
"08/18/12 12:14:35","207.7271","164.9","217.6","752","60.03","32"
"08/18/12 12:19:36","207.7372","197.1","217.73","889","60.03","32"
"08/18/12 12:24:35","207.7523","195.1","218.8","877","60.0","33"
"08/18/12 12:29:35","207.7675","193.8","218.16","872","60.03","34"
"08/18/12 12:34:35","207.7791","195.1","218.34","860","60.0","34"
"08/18/12 12:39:36","207.7924","133.1","217.35","622","60.03","35"
"08/18/12 12:44:35","207.8054","190.3","219.1","853","60.0","35"
"08/18/12 12:49:36","207.8157","192.1","219.91","844","60.03","35"
"08/18/12 12:54:36","207.8295","93.7","216.24","450","60.03","35"
"08/18/12 12:59:36","207.8397","199.4","217.67","903","60.03","35"
"08/18/12 13:04:36","207.8528","119.0","216.27","564","60.03","36"
"08/18/12 13:09:36","207.8651","166.7","217.8","759","60.03","35"
"08/18/12 13:14:36","207.8767","193.5","218.52","855","60.03","35"
"08/18/12 13:19:36","207.8894","187.2","217.91","869","60.03","35"
"08/18/12 13:24:35","207.9016","129.6","215.94","606","60.03","35"
"08/18/12 13:29:35","207.9097","88.2","216.09","430","60.0","34"
"08/18/12 13:34:36","207.9169","103.8","216.21","494","60.03","33"
"08/18/12 13:39:35","207.9248","96.2","215.22","463","60.03","32"
"08/18/12 13:44:35","207.9326","88.7","216.55","429","60.03","32"
"08/18/12 13:49:37","207.9429","78.8","214.93","385","60.03","32"
"08/18/12 13:54:36","207.9526","195.2","218.57","866","60.03","32"
"08/18/12 13:59:35","207.9666","156.6","216.95","722","60.03","32"
"08/18/12 14:04:35","207.9788","194.8","217.91","881","60.03","32"
"08/18/12 14:09:36","207.9913","73.5","214.74","370","60.03","32"
"08/18/12 14:14:36","208.0048","94.1","215.43","454","60.0","33"
"08/18/12 14:19:35","208.0093","57.0","215.39","334","60.03","32"
"08/18/12 14:24:35","208.0235","195.1","218.06","880","60.03","33"
"08/18/12 14:29:35","208.0332","40.4","214.72","398","60.03","32"
"08/18/12 14:34:36","208.0459","167.8","217.82","774","60.03","33"
"08/18/12 14:39:35","208.0571","181.4","217.77","827","60.03","33"
"08/18/12 14:44:35","208.0693","37.1","215.13","199","60.0","33"
"08/18/12 14:49:36","208.0776","183.8","218.17","836","60.03","33"
"08/18/12 14:54:36","208.0901","152.7","216.82","706","60.07","33"
"08/18/12 14:59:35","208.1015","155.5","217.04","717","60.03","33"
"08/18/12 15:04:35","208.1143","168.8","217.31","768","60.03","34"
"08/18/12 15:09:35","208.1274","166.8","216.96","756","60.0","34"
"08/18/12 15:14:36","208.1403","162.3","218.19","740","60.03","34"
"08/18/12 15:19:35","208.1527","158.6","217.55","731","60.03","34"
"08/18/12 15:24:36","208.165","155.0","217.6","713","60.03","35"
"08/18/12 15:29:36","208.1769","151.6","217.11","695","60.03","35"
"08/18/12 15:34:36","208.1886","149.6","217.49","688","60.0","35"
"08/18/12 15:39:35","208.2","146.0","217.07","669","60.03","35"
"08/18/12 15:44:35","208.2113","142.4","217.08","657","60.03","35"
"08/18/12 15:49:36","208.2222","137.2","215.97","636","60.03","35"
"08/18/12 15:54:36","208.2329","135.1","216.03","634","60.03","34"
"08/18/12 15:59:36","208.2432","132.2","215.84","617","60.03","34"
"08/18/12 16:04:35","208.2534","129.6","216.13","610","60.0","34"
"08/18/12 16:09:36","208.2633","125.0","215.79","585","60.0","33"
"08/18/12 16:14:36","208.2729","120.2","215.6","568","60.03","33"
"08/18/12 16:19:36","208.2821","116.3","215.13","551","60.03","33"
"08/18/12 16:24:35","208.2911","113.1","215.95","534","60.03","33"
"08/18/12 16:29:36","208.2996","108.5","215.65","517","60.03","33"
"08/18/12 16:34:36","208.308","105.1","214.99","503","60.03","32"
"08/18/12 16:39:36","208.3159","100.4","215.39","482","60.03","32"
"08/18/12 16:44:37","208.3236","96.0","215.71","467","60.03","32"
"08/18/12 16:49:35","208.3308","91.8","215.81","440","60.03","32"
"08/18/12 16:54:36","208.3377","84.6","216.37","410","60.03","32"
"08/18/12 16:59:35","208.3443","84.9","215.32","417","60.03","31"
"08/18/12 17:04:35","208.3491","48.6","215.68","364","60.03","31"
"08/18/12 17:09:36","208.3532","50.4","216.24","148","60.03","31"
"08/18/12 17:14:36","208.357","41.7","215.69","233","60.03","30"
"08/18/12 17:19:36","208.3609","47.3","216.54","234","60.03","30"
"08/18/12 17:24:35","208.3647","42.6","215.97","375","60.03","29"
"08/18/12 17:29:36","208.3685","48.6","215.86","344","60.03","29"
"08/18/12 17:34:36","208.3723","50.8","216.3","113","60.03","29"
"08/18/12 17:39:35","208.376","54.9","215.69","77","60.03","29"
"08/18/12 17:44:36","208.3796","37.0","216.04","122","60.07","29"
"08/18/12 17:49:35","208.3827","44.1","216.01","223","60.07","29"
"08/18/12 17:54:35","208.3856","30.1","215.07","73","60.03","28"
"08/18/12 17:59:35","208.3881","35.2","214.58","143","60.03","28"
"08/18/12 18:04:35","208.3904","32.7","215.17","49","60.03","28"
"08/18/12 18:09:36","208.3923","12.8","214.95","103","60.03","27"
"08/18/12 18:14:36","208.394","12.3","214.89","222","60.03","27"
"08/18/12 18:19:35","208.3949","10.6","214.32","0","60.03","26"
"08/18/12 18:24:35","208.3957","14.2","214.2","88","60.07","26"
"08/18/12 18:29:36","208.3965","5.1","213.97","183","60.03","25"
"08/18/12 18:34:35","208.3974","13.3","214.74","4","60.07","25"
"08/18/12 18:39:35","208.3981","2.2","214.52","7","60.03","24"
"08/18/12 18:44:36","208.3988","14.3","214.22","1","60.03","24"
"08/18/12 18:49:36","208.3995","7.6","214.47","0","60.07","24"
"08/18/12 18:54:37","208.4001","13.9","214.51","18","60.03","24"
"08/18/12 18:59:36","208.4003","0.0","214.09","0","60.0","23"
"08/18/12 19:04:36","208.4005","11.0","213.91","1","60.0","23"
"08/19/12 06:29:35","208.4012","0.0","214.5","0","60.03","14"
"08/19/12 06:34:40","208.4014","0.0","213.44","0","60.03","15"
"08/19/12 06:39:41","208.4019","6.9","214.26","258","60.03","15"
"08/19/12 06:44:36","208.4028","13.7","214.93","26","60.03","15"
"08/19/12 06:49:36","208.4038","17.9","213.33","123","60.0","16"
"08/19/12 06:54:36","208.405","13.4","214.13","8","60.03","16"
"08/19/12 06:59:35","208.4066","15.3","213.44","123","60.0","17"
"08/19/12 07:04:36","208.4084","18.0","212.81","198","60.03","17"
"08/19/12 07:09:36","208.4104","29.8","213.31","224","60.0","17"
"08/19/12 07:14:36","208.4124","23.5","213.05","218","60.03","18"
"08/19/12 07:19:37","208.4146","34.9","213.52","202","60.0","18"
"08/19/12 07:24:35","208.4173","39.2","212.8","99","60.03","19"
"08/19/12 07:29:36","208.4204","45.0","213.67","151","60.0","19"
"08/19/12 07:34:36","208.4241","47.7","214.12","98","60.0","20"
"08/19/12 07:39:35","208.428","49.6","214.14","303","60.0","20"
"08/19/12 07:44:36","208.4318","45.4","214.0","81","60.03","21"
"08/19/12 07:49:35","208.4353","31.1","212.85","222","60.0","22"
"08/19/12 07:54:36","208.4372","33.0","213.04","158","60.0","22"
"08/19/12 08:04:35","208.443","45.2","213.14","159","60.0","23"
"08/19/12 08:09:36","208.4463","38.2","212.56","257","60.0","23"
"08/19/12 08:14:37","208.4515","79.7","214.12","395","60.03","23"
"08/19/12 08:19:36","208.4584","95.4","214.94","460","60.0","24"
"08/19/12 08:24:36","208.4659","99.0","214.6","478","60.0","24"
"08/19/12 08:29:36","208.4738","102.4","215.24","493","60.03","25"
"08/19/12 08:34:37","208.4819","103.1","215.92","495","60.03","26"
"08/19/12 08:39:35","208.4901","110.6","215.12","521","60.0","26"
"08/19/12 08:49:36","208.508","119.5","216.12","565","60.07","27"
"08/19/12 08:54:35","208.5175","124.5","215.45","579","60.0","27"
"08/19/12 08:59:35","208.5273","128.5","215.84","597","60.03","28"
"08/19/12 09:04:35","208.5374","126.4","215.83","594","60.0","28"
"08/19/12 09:09:35","208.5453","103.7","215.35","493","60.03","28"
"08/19/12 09:14:37","208.554","83.3","214.27","408","60.0","28"
"08/19/12 09:19:36","208.5618","111.9","215.33","534","60.03","28"
"08/19/12 09:24:36","208.5698","146.1","216.46","676","60.03","28"
"08/19/12 09:29:35","208.5783","98.4","215.18","471","60.03","28"
"08/19/12 09:34:37","208.585","74.8","214.32","371","60.03","28"
"08/19/12 09:39:36","208.5928","99.2","214.79","476","60.03","27"
"08/19/12 09:44:36","208.5997","78.9","214.07","394","60.03","27"
"08/19/12 09:49:37","208.6054","64.4","213.95","324","60.07","27"
"08/19/12 09:54:35","208.6104","65.1","213.83","332","60.03","26"
"08/19/12 09:59:36","208.6158","74.3","215.24","370","60.03","26"
"08/19/12 10:04:36","208.622","78.7","214.7","387","60.03","26"
"08/19/12 10:09:35","208.6282","77.5","214.88","382","60.0","26"
"08/19/12 10:14:36","208.6348","86.9","214.74","424","60.03","27"
"08/19/12 10:19:37","208.6415","90.5","216.2","437","60.03","27"
"08/19/12 10:24:37","208.6483","85.1","216.22","415","60.0","27"
"08/19/12 10:29:35","208.6551","89.1","215.14","435","60.03","27"
"08/19/12 10:34:35","208.6624","101.5","215.57","485","60.03","27"
"08/19/12 10:39:36","208.6711","107.4","215.9","511","60.03","28"
"08/19/12 10:44:37","208.6794","113.6","216.38","537","60.03","28"
"08/19/12 10:49:37","208.6886","124.8","215.75","585","60.0","28"
"08/19/12 10:54:37","208.6987","116.9","217.11","548","60.0","29"
"08/19/12 10:59:35","208.7076","108.0","216.05","510","60.03","29"
"08/19/12 11:04:37","208.7148","83.9","216.42","408","60.03","29"
"08/19/12 11:09:36","208.7209","75.3","216.38","369","60.0","28"
"08/19/12 11:14:36","208.7266","73.4","215.01","364","60.0","28"
"08/19/12 11:19:35","208.7325","81.0","216.2","395","60.03","28"
"08/19/12 11:24:37","208.7392","88.5","216.03","425","60.03","28"
"08/19/12 11:29:36","208.7497","190.5","219.14","872","60.0","29"
"08/19/12 11:34:36","208.7646","189.6","219.28","861","60.03","30"
"08/19/12 11:39:35","208.7778","140.9","216.86","648","60.0","31"
"08/19/12 11:44:36","208.7891","157.5","217.13","725","60.03","32"
"08/19/12 11:49:35","208.8005","138.5","217.43","643","60.0","32"
"08/19/12 11:54:35","208.8109","134.0","217.95","620","60.0","32"
"08/19/12 11:59:37","208.8233","182.2","218.1","826","60.0","32"
"08/19/12 12:04:37","208.8367","191.7","217.99","866","60.03","32"
"08/19/12 12:09:36","208.85","151.8","218.03","699","60.03","32"
"08/19/12 12:14:37","208.8647","195.3","219.36","874","60.0","33"
"08/19/12 12:19:35","208.8799","194.9","218.31","877","60.03","34"
"08/19/12 12:24:36","208.8951","189.6","218.11","865","60.0","35"
"08/19/12 12:29:36","208.9103","196.2","218.61","883","60.03","35"
"08/19/12 12:34:37","208.9255","196.0","218.73","880","60.0","36"
"08/19/12 12:39:35","208.9407","195.8","218.07","881","60.0","36"
"08/19/12 12:44:35","208.9559","195.1","218.1","881","60.03","36"
"08/19/12 12:49:37","208.9711","185.4","217.5","843","60.03","36"
"08/19/12 12:54:37","208.9862","195.9","218.32","882","60.03","36"
"08/19/12 12:59:36","209.0006","195.0","217.97","877","60.03","36"
"08/19/12 13:04:35","209.0158","193.6","218.41","879","60.03","37"
"08/19/12 13:09:36","209.0254","81.2","216.33","399","60.03","35"
"08/19/12 13:14:35","209.0334","116.2","215.87","548","60.0","33"
"08/19/12 13:19:37","209.0457","180.1","218.09","820","60.03","34"
"08/19/12 13:24:35","209.0606","195.5","218.46","868","60.03","34"
"08/19/12 13:29:35","209.0758","195.5","217.84","890","60.03","34"
"08/19/12 13:34:36","209.0877","125.2","216.97","587","60.03","33"
"08/19/12 13:39:36","209.1012","181.7","218.45","824","60.0","34"
"08/19/12 13:44:36","209.1153","183.7","218.76","832","60.03","34"
"08/19/12 13:49:37","209.1305","185.0","218.29","834","60.03","34"
"08/19/12 13:54:35","209.1449","190.1","219.16","855","60.0","35"
"08/19/12 13:59:36","209.1602","195.5","219.58","861","60.03","35"
"08/19/12 14:04:36","209.1754","195.4","219.18","875","60.0","35"
"08/19/12 14:09:37","209.1906","194.8","218.48","878","60.03","35"
"08/19/12 14:14:37","209.2037","127.2","216.73","597","60.0","34"
"08/19/12 14:19:36","209.2149","155.2","217.11","711","60.0","34"
"08/19/12 14:24:36","209.2283","164.5","217.37","756","60.03","34"
"08/19/12 14:29:36","209.243","194.9","217.34","886","60.0","34"
"08/19/12 14:34:37","209.2569","178.5","217.6","812","60.0","34"
"08/19/12 14:39:37","209.2682","87.3","215.61","426","60.03","33"
"08/19/12 14:44:36","209.2782","139.5","217.43","646","60.03","32"
"08/19/12 14:49:35","209.2886","126.0","216.35","589","60.0","32"
"08/19/12 14:54:36","209.2969","117.4","217.21","552","60.03","31"
"08/19/12 14:59:36","209.3051","160.2","217.31","735","60.03","31"
"08/19/12 15:04:36","209.3203","186.6","217.21","842","60.03","31"
"08/19/12 15:09:37","209.3335","145.3","216.3","677","60.03","31"
"08/19/12 15:14:37","209.3443","135.8","216.95","633","60.03","31"
"08/19/12 15:19:35","209.355","143.6","216.49","662","60.0","31"
"08/19/12 15:24:36","209.3655","135.7","215.88","629","60.03","31"
"08/19/12 15:29:35","209.3768","137.1","216.43","640","60.03","31"
"08/19/12 15:34:36","209.3875","136.5","216.91","637","60.0","31"
"08/19/12 15:39:36","209.398","119.4","216.21","562","60.0","31"
"08/19/12 15:44:36","209.4069","111.2","216.01","530","60.0","31"
"08/19/12 15:49:37","209.4162","127.4","216.58","588","60.0","30"
"08/19/12 15:54:37","209.4258","116.4","215.95","553","60.03","30"
"08/19/12 15:59:37","209.4258","117.8","215.69","555","60.03","30"
"08/19/12 16:04:36","209.4337","105.6","215.39","502","60.03","30"
"08/19/12 16:09:36","209.4426","117.5","215.9","561","60.03","30"
"08/19/12 16:14:36","209.4518","112.8","215.48","534","60.03","29"
"08/19/12 16:19:36","209.4601","104.4","215.86","498","60.0","29"
"08/19/12 16:24:36","209.4692","115.3","215.8","548","60.0","30"
"08/19/12 16:29:36","209.4767","88.4","215.48","428","60.0","29"
"08/19/12 16:34:36","209.4843","99.6","215.24","477","60.03","29"
"08/19/12 16:39:36","209.4922","109.9","215.7","522","60.03","29"
"08/19/12 16:44:35","209.5007","112.6","216.3","534","60.03","29"
"08/19/12 16:49:36","209.5089","97.1","215.54","472","60.03","29"
"08/19/12 16:54:36","209.5166","97.5","215.77","471","60.0","29"
"08/19/12 16:59:36","209.5234","95.0","216.37","459","60.03","29"
"08/19/12 17:04:36","209.5306","88.3","215.73","428","60.03","29"
"08/19/12 17:09:36","209.5377","89.3","215.94","433","60.03","29"
"08/19/12 17:14:35","209.5442","80.8","215.53","395","60.03","28"
"08/19/12 17:19:36","209.5504","78.7","214.66","390","60.0","28"
"08/19/12 17:24:36","209.5562","69.5","215.17","344","60.0","28"
"08/19/12 17:29:36","209.5614","63.8","215.57","319","60.0","28"
"08/19/12 17:34:37","209.566","55.4","214.49","360","60.0","27"
"08/19/12 17:39:36","209.5698","41.3","214.67","421","60.07","27"
"08/19/12 17:44:35","209.5735","50.5","215.02","163","60.03","27"
"08/19/12 17:49:36","209.5769","47.8","214.97","354","60.03","27"
"08/19/12 17:54:36","209.5799","31.7","214.15","93","60.03","26"
"08/19/12 17:59:35","209.5827","29.4","214.49","250","60.03","26"
"08/19/12 18:04:37","209.5851","33.6","214.43","252","60.03","26"
"08/19/12 18:09:35","209.5872","14.4","214.27","124","60.03","25"
"08/19/12 18:14:36","209.589","15.2","214.4","26","60.03","25"
"08/19/12 18:19:36","209.5905","29.1","214.11","95","60.0","25"
"08/19/12 18:24:36","209.5918","11.2","214.22","65","60.07","24"
"08/19/12 18:29:36","209.5929","14.9","213.85","1","60.03","24"
"08/19/12 18:34:35","209.5937","3.4","214.2","0","60.03","23"
"08/19/12 18:39:35","209.5944","14.8","214.0","8","60.03","23"
"08/19/12 18:44:36","209.5949","14.3","213.9","5","60.03","23"
"08/19/12 18:49:35","209.5954","13.2","213.91","33","60.03","23"
"08/19/12 18:54:35","209.5958","0.0","214.08","0","60.03","22"
"08/19/12 18:59:37","209.5962","0.0","214.21","0","60.03","22"
"08/19/12 19:04:39","209.5965","0.0","214.26","77","60.03","22"
"08/19/12 19:09:35","209.5968","0.0","214.25","0","60.03","22"
"08/19/12 19:14:37","209.597","13.1","214.38","30","60.03","21"
"08/19/12 19:19:36","209.5973","11.4","214.52","24","60.03","21"
"08/20/12 06:39:40","209.5981","11.5","212.57","53","60.03","15"
"08/20/12 06:44:37","209.5987","11.4","212.47","15","60.03","15"
"08/20/12 06:49:37","209.5996","11.7","212.62","15","60.03","15"
"08/20/12 06:54:36","209.6006","13.7","212.31","54","60.0","16"
"08/20/12 06:59:35","209.602","16.8","214.01","230","60.03","16"
"08/20/12 07:04:36","209.6036","21.6","213.81","288","60.0","17"
"08/20/12 07:09:36","209.6055","21.8","214.1","245","60.03","17"
"08/20/12 07:14:37","209.6077","26.6","212.76","68","60.07","17"
"08/20/12 07:19:37","209.6102","30.9","213.21","84","60.03","18"
"08/20/12 07:24:36","209.613","36.5","212.86","107","60.03","18"
"08/20/12 07:29:36","209.6162","36.6","212.56","380","60.03","19"
"08/20/12 07:34:36","209.6196","53.9","213.12","419","60.03","19"
"08/20/12 07:39:36","209.6235","57.4","214.82","323","60.0","20"
"08/20/12 07:44:37","209.6273","56.4","213.99","130","60.03","20"
"08/20/12 07:49:37","209.6312","56.5","213.97","166","60.0","21"
"08/20/12 07:54:37","209.635","60.5","213.77","286","60.0","22"
"08/20/12 07:59:37","209.6389","49.5","214.69","352","60.03","22"
"08/20/12 08:04:37","209.6427","40.5","215.03","246","60.03","23"
"08/20/12 08:09:37","209.6468","65.6","215.3","159","60.0","23"
"08/20/12 08:14:36","209.6517","89.6","215.25","437","60.0","24"
"08/20/12 08:19:36","209.6588","97.3","214.99","471","60.03","24"
"08/20/12 08:24:36","209.6662","122.3","217.15","571","60.0","25"
"08/20/12 08:29:37","209.6716","34.9","216.34","165","60.0","25"
"08/20/12 08:34:36","209.6771","124.7","215.51","583","60.0","26"
"08/20/12 08:39:36","209.6852","111.8","215.0","533","60.03","26"
"08/20/12 08:44:36","209.6938","115.4","215.39","545","60.0","27"
"08/20/12 08:49:36","209.7036","140.3","215.47","655","60.03","27"
"08/20/12 08:54:35","209.7083","34.2","213.34","229","60.03","27"
"08/20/12 08:59:36","209.7152","161.8","215.47","749","60.03","27"
"08/20/12 09:04:36","209.7216","49.4","213.33","85","60.03","27"
"08/20/12 09:09:37","209.7273","127.8","215.22","603","60.03","27"
"08/20/12 09:14:37","209.7372","172.6","216.85","789","60.03","28"
"08/20/12 09:19:37","209.7438","38.8","213.39","205","60.03","27"
"08/20/12 09:24:36","209.7491","186.5","217.41","847","60.03","27"
"08/20/12 09:29:37","209.7601","120.6","215.32","571","60.0","28"
"08/20/12 09:34:37","209.7709","138.7","216.31","646","60.03","29"
"08/20/12 09:39:37","209.7777","44.5","214.87","268","60.03","28"
"08/20/12 09:44:37","209.7835","32.4","213.91","123","60.03","28"
"08/20/12 09:49:37","209.7945","177.3","216.79","809","60.03","29"
"08/20/12 09:54:37","209.8085","176.9","215.98","811","60.0","30"
"08/20/12 09:59:36","209.8222","174.6","216.82","791","60.0","31"
"08/20/12 10:04:36","209.8358","175.0","216.56","803","60.0","31"
"08/20/12 10:09:36","209.8494","178.3","215.76","819","60.0","32"
"08/20/12 10:14:36","209.8634","182.7","216.4","829","60.0","32"
"08/20/12 10:19:36","209.878","195.3","217.63","886","60.03","33"
"08/20/12 10:24:36","209.892","185.6","216.6","850","60.03","33"
"08/20/12 10:29:36","209.9065","184.3","216.98","842","60.03","33"
"08/20/12 10:34:37","209.921","186.2","216.48","851","60.03","34"
"08/20/12 10:39:37","209.9355","187.8","216.34","858","60.03","34"
"08/20/12 10:44:36","209.9502","188.9","215.92","862","60.0","34"
"08/20/12 10:49:36","209.9651","193.5","216.55","878","60.0","35"
"08/20/12 10:54:36","209.9803","194.5","217.19","888","60.03","35"
"08/20/12 10:59:37","209.995","195.8","217.96","880","60.03","35"
"08/20/12 11:04:36","210.0046","194.7","218.4","871","60.0","34"
"08/20/12 11:09:36","210.0148","195.2","219.07","846","60.03","34"
"08/20/12 11:14:36","210.0193","49.2","215.31","359","60.03","32"
"08/20/12 11:19:37","210.0234","55.7","214.91","358","60.03","32"
"08/20/12 11:24:37","210.0293","54.4","214.72","333","60.0","31"
"08/20/12 11:29:37","210.0328","37.9","215.17","161","60.03","30"
"08/20/12 11:34:36","210.0362","34.4","213.83","87","60.0","29"
"08/20/12 11:39:36","210.0381","13.7","212.82","270","60.03","27"
"08/20/12 11:44:36","210.0396","3.6","212.37","85","60.0","26"
"08/20/12 11:49:36","210.0408","29.0","213.15","29","60.03","25"
"08/20/12 11:54:37","210.0441","50.1","215.39","373","60.0","24"
"08/20/12 11:59:36","210.0498","131.7","217.02","617","60.03","24"
"08/20/12 12:04:36","210.0611","134.1","216.6","625","60.0","25"
"08/20/12 12:09:37","210.0705","98.5","216.13","469","60.0","25"
"08/20/12 12:14:37","210.0765","58.0","215.74","198","60.0","25"
"08/20/12 12:19:37","210.0805","45.3","216.03","81","60.0","25"
"08/20/12 12:24:37","210.0844","64.8","215.92","211","60.0","25"
"08/20/12 12:29:37","210.0884","55.1","215.05","364","60.0","24"
"08/20/12 12:34:36","210.0921","39.4","215.3","108","60.03","24"
"08/20/12 12:39:37","210.0952","27.8","214.76","72","60.03","24"
"08/20/12 12:44:37","210.0975","33.8","214.26","249","60.03","23"
"08/20/12 12:49:37","210.1002","36.6","215.36","295","60.0","23"
"08/20/12 12:54:37","210.104","49.3","215.14","239","60.03","23"
"08/20/12 12:59:36","210.1077","38.5","214.29","110","60.03","23"
"08/20/12 13:04:36","210.1114","45.6","214.42","109","60.0","23"
"08/20/12 13:09:36","210.1153","42.5","214.93","410","60.0","22"
"08/20/12 13:14:37","210.1193","92.8","215.4","452","60.0","23"
"08/20/12 13:19:36","210.1284","107.5","215.41","510","60.03","23"
"08/20/12 13:24:36","210.1379","102.7","214.54","493","60.0","24"
