"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/20/12 13:29:36","210.1491","96.0","214.12","463","60.0","24"
"08/20/12 13:34:37","210.1582","114.4","215.67","536","60.03","25"
"08/20/12 13:39:36","210.1684","115.6","214.83","549","60.03","26"
"08/20/12 13:44:36","210.1808","73.4","213.24","365","60.0","27"
"08/20/12 13:49:36","210.1898","195.4","216.34","869","60.03","28"
"08/20/12 13:54:37","210.2045","195.7","216.96","891","60.03","29"
"08/20/12 13:59:36","210.2166","195.9","215.91","882","60.0","30"
"08/20/12 14:04:36","210.2318","195.6","216.8","887","60.0","31"
"08/20/12 14:09:36","210.2471","195.6","216.46","889","60.0","31"
"08/20/12 14:14:36","210.2623","195.7","216.16","895","60.0","32"
"08/20/12 14:19:37","210.2739","72.3","214.0","365","60.03","32"
"08/20/12 14:24:37","210.281","179.4","216.19","815","60.03","31"
"08/20/12 14:29:37","210.289","77.5","214.42","386","60.03","30"
"08/20/12 14:34:37","210.2946","62.2","214.05","413","60.03","30"
"08/20/12 14:39:36","210.2998","95.9","214.59","466","60.03","29"
"08/20/12 14:44:36","210.3083","88.7","213.43","437","60.03","29"
"08/20/12 14:49:36","210.3142","57.3","214.24","148","60.0","29"
"08/20/12 14:54:36","210.318","57.8","213.52","155","60.03","28"
"08/20/12 14:59:37","210.321","25.5","213.86","198","60.03","28"
"08/20/12 15:04:36","210.3229","32.1","213.05","235","60.0","27"
"08/20/12 15:09:36","210.3249","34.8","212.91","157","60.03","26"
"08/20/12 15:14:37","210.3265","18.3","212.08","213","60.03","26"
"08/20/12 15:19:37","210.3287","56.2","215.26","234","60.0","25"
"08/20/12 15:24:37","210.3332","55.6","214.35","86","60.0","25"
"08/20/12 15:29:37","210.3391","160.7","217.67","737","60.03","25"
"08/20/12 15:34:37","210.3535","195.8","217.63","887","60.03","27"
"08/20/12 15:39:36","210.3623","70.3","214.8","354","60.0","27"
"08/20/12 15:44:38","210.3692","71.3","214.98","353","60.03","27"
"08/20/12 15:49:36","210.3768","63.7","213.49","327","60.0","27"
"08/20/12 15:54:37","210.3824","194.8","217.38","887","60.07","27"
"08/20/12 15:59:37","210.392","160.0","216.59","735","60.03","28"
"08/20/12 16:04:37","210.3973","34.2","215.26","123","60.03","28"
"08/20/12 16:09:37","210.4003","50.5","215.14","215","60.03","27"
"08/20/12 16:14:37","210.4053","85.5","215.42","417","60.03","27"
"08/20/12 16:19:36","210.411","54.8","213.8","306","60.0","27"
"08/20/12 16:24:36","210.4143","30.3","214.41","107","60.0","27"
"08/20/12 16:29:37","210.4185","49.0","215.16","353","60.03","27"
"08/20/12 16:34:36","210.4234","53.2","214.53","278","60.0","27"
"08/20/12 16:39:36","210.4281","103.9","216.91","491","60.03","27"
"08/20/12 16:44:37","210.4372","109.6","216.15","513","60.03","27"
"08/20/12 16:49:36","210.4452","79.3","215.7","391","60.03","28"
"08/20/12 16:54:36","210.4519","44.0","214.15","94","60.03","28"
"08/20/12 16:59:37","210.4572","64.9","214.86","227","60.03","28"
"08/20/12 17:04:36","210.4621","75.4","214.84","378","60.03","28"
"08/20/12 17:14:36","210.4737","83.2","214.8","408","60.0","28"
"08/20/12 17:19:37","210.4799","77.8","214.47","385","60.03","28"
"08/20/12 17:24:36","210.4845","25.3","212.22","183","60.0","28"
"08/20/12 17:29:37","210.4879","67.6","215.77","340","60.03","28"
"08/20/12 17:34:37","210.4915","28.1","214.03","251","60.03","27"
"08/20/12 17:39:38","210.4932","11.6","214.48","1","60.03","27"
"08/20/12 17:44:37","210.4944","25.2","214.33","67","60.07","26"
"08/20/12 17:49:37","210.497","44.2","214.72","349","60.03","26"
"08/20/12 17:54:36","210.4993","43.9","214.15","212","60.03","26"
"08/20/12 17:59:37","210.5023","19.9","213.35","40","60.03","26"
"08/20/12 18:04:37","210.5039","25.0","213.37","33","60.03","26"
"08/20/12 18:09:37","210.5064","26.5","213.46","23","60.03","26"
"08/20/12 18:14:37","210.508","28.1","212.87","192","60.03","26"
"08/20/12 18:19:37","210.5094","13.4","212.49","123","60.03","26"
"08/20/12 18:32:53","210.5118","0.0","212.62","115","60.03","25"
"08/20/12 18:37:54","210.5124","13.9","213.26","3","60.07","25"
"08/20/12 18:42:54","210.5127","0.0","212.39","0","60.03","25"
"08/20/12 18:47:54","210.5127","0.0","213.92","0","60.03","24"
"08/20/12 18:52:54","210.5127","0.0","213.13","0","60.03","24"
"08/20/12 18:57:54","210.5127","0.0","213.33","0","60.0","24"
"08/20/12 19:02:53","210.5128","0.0","213.06","0","60.0","24"
"08/20/12 19:12:53","210.5131","0.0","213.5","0","60.03","23"
"08/20/12 19:17:53","210.5132","0.0","213.77","0","60.03","23"
"08/21/12 06:32:55","210.5138","0.0","213.58","0","60.03","16"
"08/21/12 06:37:54","210.5141","13.6","214.13","4","60.03","17"
"08/21/12 06:42:53","210.5145","0.0","214.09","0","60.03","17"
"08/21/12 06:47:54","210.5152","10.8","214.58","7","60.03","17"
"08/21/12 06:52:53","210.5161","13.5","215.46","210","60.07","17"
"08/21/12 06:57:55","210.5173","15.0","214.58","7","60.07","18"
"08/21/12 07:02:53","210.5186","15.8","213.15","5","60.0","18"
"08/21/12 07:07:53","210.5201","31.4","213.57","51","60.03","18"
"08/21/12 07:12:54","210.5219","19.8","214.01","325","60.03","18"
"08/21/12 07:17:54","210.5238","36.3","213.62","87","60.07","19"
"08/21/12 07:22:53","210.5261","30.5","213.53","220","60.03","19"
"08/21/12 07:27:53","210.528","13.7","213.37","33","60.0","19"
"08/21/12 07:32:54","210.5301","30.3","212.66","85","60.03","19"
"08/21/12 07:37:55","210.5326","31.7","213.09","106","60.03","19"
"08/21/12 07:42:55","210.5357","39.8","213.07","121","60.03","20"
"08/21/12 07:47:54","210.5387","40.3","212.28","315","60.0","20"
"08/21/12 07:52:54","210.542","48.2","212.21","335","60.03","20"
"08/21/12 07:57:55","210.5457","42.5","213.95","395","60.0","21"
"08/21/12 08:02:54","210.5495","55.5","215.25","201","60.07","22"
"08/21/12 08:07:54","210.5534","46.4","214.92","184","60.0","22"
"08/21/12 08:12:54","210.5574","59.0","215.08","410","60.03","23"
"08/21/12 08:17:53","210.5614","53.0","215.12","126","60.03","23"
"08/21/12 08:22:53","210.5653","49.3","214.74","153","60.03","23"
"08/21/12 08:27:54","210.5698","90.6","214.57","441","60.0","24"
"08/21/12 08:32:54","210.5762","82.1","215.36","404","60.03","24"
"08/21/12 08:37:54","210.5838","108.2","215.37","514","60.03","24"
"08/21/12 08:42:55","210.5924","99.7","215.71","480","60.03","25"
"08/21/12 08:47:53","210.6005","111.7","215.08","534","60.0","26"
"08/21/12 08:52:54","210.6097","122.4","214.93","582","60.03","26"
"08/21/12 08:57:54","210.6194","122.5","214.65","573","60.03","27"
"08/21/12 09:02:54","210.6273","117.1","215.27","560","60.03","27"
"08/21/12 09:07:54","210.6368","129.8","216.08","604","60.03","28"
"08/21/12 09:12:54","210.647","134.2","216.6","622","60.03","29"
"08/21/12 09:17:54","210.6576","137.7","216.5","641","60.03","29"
"08/21/12 09:22:53","210.6685","140.1","215.61","652","60.03","30"
"08/21/12 09:27:54","210.6796","144.7","215.57","676","60.03","31"
"08/21/12 09:32:55","210.691","146.9","215.36","681","60.0","31"
"08/21/12 09:37:53","210.7025","148.4","215.47","693","60.03","32"
"08/21/12 09:42:53","210.7143","154.3","215.72","716","60.0","32"
"08/21/12 09:47:54","210.7265","156.9","214.37","728","60.0","32"
"08/21/12 09:52:54","210.7388","160.9","214.36","749","60.03","33"
"08/21/12 09:57:54","210.7516","166.6","216.22","766","60.03","33"
"08/21/12 10:02:53","210.7646","170.3","217.07","777","60.0","34"
"08/21/12 10:07:54","210.7786","170.2","217.16","776","60.03","34"
"08/21/12 10:12:54","210.7904","158.4","216.33","728","60.03","34"
"08/21/12 10:17:54","210.8017","121.5","214.27","570","60.03","34"
"08/21/12 10:22:54","210.8111","112.5","213.49","539","60.03","34"
"08/21/12 10:27:54","210.8206","121.8","215.41","576","60.03","34"
"08/21/12 10:32:53","210.83","107.1","215.8","514","60.03","34"
"08/21/12 10:37:53","210.8396","128.6","216.31","603","60.03","34"
"08/21/12 10:42:53","210.8471","94.9","215.5","460","60.0","33"
"08/21/12 10:47:53","210.8547","114.5","215.9","535","60.0","33"
"08/21/12 10:52:54","210.8619","95.1","215.99","461","60.03","33"
"08/21/12 10:57:54","210.8705","111.6","216.14","529","60.03","33"
"08/21/12 11:02:54","210.8805","173.1","216.09","788","60.0","33"
"08/21/12 11:07:54","210.8946","195.4","217.4","887","60.03","34"
"08/21/12 11:12:55","210.9098","195.5","217.17","888","60.03","35"
"08/21/12 11:17:54","210.9245","195.0","216.83","890","60.03","35"
"08/21/12 11:22:54","210.9398","195.7","216.25","887","60.0","36"
"08/21/12 11:27:54","210.955","195.2","216.53","882","60.03","37"
"08/21/12 11:32:54","210.9702","195.3","216.46","882","60.0","37"
"08/21/12 11:37:53","210.9851","194.8","215.49","890","60.03","38"
"08/21/12 11:42:54","211.0004","195.1","217.46","879","60.0","38"
"08/21/12 11:47:55","211.0132","81.3","214.82","400","60.0","38"
"08/21/12 11:52:53","211.0247","172.7","216.86","794","60.03","38"
"08/21/12 11:57:54","211.0383","112.8","215.75","535","60.07","37"
"08/21/12 12:02:53","211.0475","139.2","216.42","651","60.03","36"
"08/21/12 12:07:54","211.0596","195.4","218.11","881","60.03","36"
"08/21/12 12:12:54","211.0748","194.8","217.74","879","60.0","37"
"08/21/12 12:17:55","211.0899","195.3","217.83","881","60.0","38"
"08/21/12 12:22:53","211.1051","195.0","216.94","876","60.0","38"
"08/21/12 12:27:53","211.1203","194.6","216.47","885","60.0","38"
"08/21/12 12:32:54","211.1355","194.4","215.5","885","60.03","39"
"08/21/12 12:37:54","211.1507","195.3","216.4","886","60.03","39"
"08/21/12 12:42:54","211.1659","194.8","217.37","886","60.03","39"
"08/21/12 12:47:53","211.181","195.3","217.47","880","60.0","40"
"08/21/12 12:52:53","211.1963","194.3","217.44","884","60.03","40"
"08/21/12 12:57:54","211.2115","194.7","217.58","885","60.03","40"
"08/21/12 13:02:54","211.2267","194.1","216.25","887","60.03","40"
"08/21/12 13:07:54","211.2419","195.1","216.91","882","60.0","40"
"08/21/12 13:12:53","211.257","195.3","217.55","885","60.03","40"
"08/21/12 13:17:53","211.2722","194.9","217.1","877","60.0","40"
"08/21/12 13:22:53","211.2875","194.1","217.51","882","60.03","40"
"08/21/12 13:27:55","211.3027","195.1","216.96","886","60.0","41"
"08/21/12 13:32:53","211.3171","190.0","217.33","860","60.03","41"
"08/21/12 13:37:53","211.3316","180.9","216.59","826","60.0","41"
"08/21/12 13:42:53","211.3465","196.0","216.92","886","60.03","41"
"08/21/12 13:47:55","211.3616","188.0","216.12","860","60.03","41"
"08/21/12 13:52:53","211.3763","190.0","217.07","857","60.03","40"
"08/21/12 13:57:54","211.3908","187.1","215.67","849","60.03","40"
"08/21/12 14:02:54","211.4053","182.7","215.89","837","60.0","40"
"08/21/12 14:07:55","211.4196","188.0","217.12","852","60.03","40"
"08/21/12 14:12:54","211.4343","189.7","217.23","864","60.0","40"
"08/21/12 14:17:53","211.449","194.7","217.29","886","60.03","40"
"08/21/12 14:22:53","211.4628","146.8","216.78","670","60.0","40"
"08/21/12 14:27:55","211.4777","194.4","217.75","882","60.0","40"
"08/21/12 14:32:54","211.4925","195.4","217.89","879","60.03","40"
"08/21/12 14:37:54","211.5076","195.2","217.81","884","60.0","40"
"08/21/12 14:42:53","211.519","159.8","217.04","736","60.03","39"
"08/21/12 14:47:54","211.5271","67.8","216.53","339","60.03","38"
"08/21/12 14:52:53","211.5311","36.8","215.28","221","60.03","37"
"08/21/12 14:57:55","211.5425","83.3","215.43","411","60.03","37"
"08/21/12 15:02:53","211.5542","175.3","216.58","799","60.0","37"
"08/21/12 15:07:53","211.5637","121.7","215.9","567","60.0","36"
"08/21/12 15:12:55","211.5782","188.7","217.18","857","60.03","37"
"08/21/12 15:17:55","211.5918","151.6","215.89","693","60.0","37"
"08/21/12 15:22:53","211.6048","170.5","216.91","783","60.03","37"
"08/21/12 15:27:53","211.6176","163.7","217.28","742","60.0","37"
"08/21/12 15:32:54","211.6301","157.6","215.83","726","60.03","37"
"08/21/12 15:37:54","211.6421","151.5","215.6","703","60.03","37"
"08/21/12 15:42:55","211.6537","144.0","215.27","670","60.03","37"
"08/21/12 15:47:53","211.6647","138.8","215.16","648","60.03","37"
"08/21/12 15:52:54","211.6755","138.8","216.25","643","60.0","37"
"08/21/12 15:57:54","211.6859","131.6","216.41","609","60.03","37"
"08/21/12 16:02:54","211.6961","125.2","215.15","592","60.03","37"
"08/21/12 16:07:54","211.7062","125.1","215.78","589","60.03","37"
"08/21/12 16:12:54","211.7151","114.4","215.41","539","60.0","36"
"08/21/12 16:17:54","211.7243","115.4","215.55","548","60.03","36"
"08/21/12 16:22:53","211.7329","101.9","215.34","487","60.0","36"
"08/21/12 16:27:54","211.7385","48.9","215.08","255","60.03","35"
"08/21/12 16:32:55","211.7424","57.2","214.46","85","60.03","34"
"08/21/12 16:37:53","211.7461","65.6","215.11","294","60.0","33"
"08/21/12 16:42:53","211.7518","88.7","215.87","428","60.03","33"
"08/21/12 16:47:53","211.7594","99.0","216.24","478","60.03","32"
"08/21/12 16:52:54","211.7668","84.9","215.42","416","60.07","32"
"08/21/12 16:57:53","211.7726","92.6","215.0","451","60.03","32"
"08/21/12 17:02:54","211.7798","63.2","214.45","318","60.0","33"
"08/21/12 17:07:55","211.7838","56.9","214.0","158","60.03","32"
"08/21/12 17:12:55","211.7878","38.1","214.65","380","60.0","32"
"08/21/12 17:17:53","211.7916","39.4","213.78","244","60.0","32"
"08/21/12 17:22:53","211.7951","43.7","215.05","146","60.03","31"
"08/21/12 17:27:54","211.8012","42.2","214.94","368","60.03","31"
"08/21/12 17:32:54","211.8051","41.8","214.67","306","60.03","31"
"08/21/12 17:37:54","211.8083","42.8","213.4","221","60.03","31"
"08/21/12 17:42:55","211.8122","56.3","213.97","161","60.03","31"
"08/21/12 17:47:53","211.8154","46.0","213.65","79","60.03","31"
"08/21/12 17:52:53","211.8193","54.1","213.31","205","60.03","30"
"08/21/12 17:57:54","211.8228","48.7","213.34","320","60.03","30"
"08/21/12 18:02:55","211.8261","49.1","214.12","219","60.0","30"
"08/21/12 18:07:55","211.8292","33.9","213.95","186","60.03","30"
"08/21/12 18:12:53","211.8321","30.4","214.12","78","60.03","30"
"08/21/12 18:17:54","211.8347","36.9","214.02","117","60.0","30"
"08/21/12 18:22:54","211.8371","31.1","214.28","33","60.0","30"
"08/21/12 18:27:53","211.8391","12.9","214.79","201","60.03","29"
"08/21/12 18:32:55","211.8406","14.5","214.65","31","60.03","29"
"08/21/12 18:37:55","211.8417","6.7","214.28","150","60.03","29"
"08/21/12 18:42:53","211.8425","0.0","214.2","0","60.03","28"
"08/21/12 18:47:54","211.8431","12.6","213.32","4","60.03","28"
"08/21/12 18:52:54","211.8437","13.9","213.43","92","60.03","28"
"08/21/12 18:57:54","211.8443","0.0","213.56","0","60.03","27"
"08/21/12 19:02:54","211.8447","0.0","214.49","0","60.03","27"
"08/21/12 19:07:53","211.8449","12.3","213.52","12","60.0","27"
"08/21/12 19:12:54","211.8452","0.0","213.13","0","60.03","27"
"08/22/12 06:52:55","211.8462","0.0","214.57","81","60.03","22"
"08/22/12 06:57:55","211.8466","11.2","214.35","3","60.03","22"
"08/22/12 07:02:55","211.8472","14.0","213.0","5","60.03","22"
"08/22/12 07:07:55","211.8478","14.0","212.95","5","60.03","23"
"08/22/12 07:12:53","211.8486","13.0","214.25","3","60.03","23"
"08/22/12 07:17:55","211.8495","14.4","214.05","122","60.03","23"
"08/22/12 07:22:54","211.8517","26.6","212.35","68","60.0","23"
"08/22/12 07:27:55","211.8542","31.5","213.7","145","60.03","24"
"08/22/12 07:32:54","211.8572","33.4","214.13","74","60.03","24"
"08/22/12 07:37:54","211.8602","49.8","215.06","290","60.0","24"
"08/22/12 07:42:55","211.8638","54.8","214.29","120","60.03","25"
"08/22/12 07:47:54","211.8677","46.4","213.91","322","60.0","25"
"08/22/12 07:52:54","211.8716","57.1","210.47","312","60.0","25"
"08/22/12 07:57:54","211.8755","54.7","213.88","341","60.07","26"
"08/22/12 08:02:54","211.8794","47.4","218.06","74","60.0","26"
"08/22/12 08:07:55","211.8832","42.3","214.96","375","60.03","26"
"08/22/12 08:12:55","211.8871","42.4","214.14","260","60.03","27"
"08/22/12 08:17:55","211.8913","58.4","214.25","386","60.0","27"
"08/22/12 08:22:54","211.8958","55.2","214.25","330","60.03","27"
"08/22/12 08:27:55","211.9012","88.3","213.93","433","60.03","28"
"08/22/12 08:32:54","211.9083","92.9","214.17","454","60.03","28"
"08/22/12 08:37:55","211.9157","97.8","214.69","471","60.03","28"
"08/22/12 08:42:53","211.9234","101.4","214.57","489","60.0","28"
"08/22/12 08:47:55","211.9315","105.7","215.15","507","60.0","29"
"08/22/12 08:52:54","211.9399","109.3","215.47","516","60.03","29"
"08/22/12 08:57:55","211.9485","113.1","214.69","540","60.03","30"
"08/22/12 09:02:54","211.9575","117.2","216.57","552","60.03","30"
"08/22/12 09:07:54","211.9667","121.5","216.38","571","60.03","30"
"08/22/12 09:12:55","211.9763","124.0","215.69","585","60.0","31"
"08/22/12 09:17:54","211.9861","127.8","216.45","596","60.0","31"
"08/22/12 09:22:55","211.9962","130.0","215.23","609","60.0","32"
"08/22/12 09:27:54","212.0064","133.4","212.62","635","60.0","32"
"08/22/12 09:32:54","212.017","137.6","220.2","627","60.03","32"
"08/22/12 09:37:54","212.0278","139.8","215.51","650","60.0","32"
"08/22/12 09:42:55","212.0389","144.0","218.11","662","60.03","32"
"08/22/12 09:47:55","212.0502","146.6","217.38","678","60.0","33"
"08/22/12 09:52:54","212.0617","149.6","217.98","687","60.03","33"
"08/22/12 09:57:55","212.0735","152.5","217.61","705","60.07","34"
"08/22/12 10:02:55","212.0856","156.0","217.39","718","60.07","34"
"08/22/12 10:07:54","212.0973","170.2","217.63","774","60.03","34"
"08/22/12 10:12:54","212.11","166.6","216.43","762","60.03","35"
"08/22/12 10:17:54","212.1229","164.7","215.18","761","60.03","35"
"08/22/12 10:22:54","212.1357","167.0","214.39","773","60.0","35"
"08/22/12 10:27:54","212.1488","168.4","215.01","782","60.0","35"
"08/22/12 10:32:55","212.1621","170.3","215.67","786","60.03","36"
"08/22/12 10:37:55","212.1754","173.6","215.8","791","60.0","36"
"08/22/12 10:42:54","212.189","175.4","215.31","807","60.0","36"
"08/22/12 10:47:54","212.2028","177.7","216.08","805","60.03","37"
"08/22/12 10:52:54","212.2168","179.6","215.29","822","60.0","37"
"08/22/12 10:57:55","212.2308","181.0","217.16","830","60.03","37"
"08/22/12 11:02:55","212.245","183.9","220.96","826","59.96","37"
"08/22/12 11:07:55","212.2594","185.9","216.03","850","60.0","37"
"08/22/12 11:12:54","212.274","188.9","216.7","864","60.0","37"
"08/22/12 11:17:54","212.2888","190.3","216.21","867","60.0","37"
"08/22/12 11:22:55","212.3037","190.2","215.93","866","60.0","38"
"08/22/12 11:27:55","212.3185","192.1","215.85","878","60.03","38"
"08/22/12 11:32:54","212.3334","192.9","214.86","885","60.03","38"
"08/22/12 11:37:54","212.3485","193.4","215.77","882","60.0","38"
"08/22/12 11:42:54","212.3635","193.7","216.41","883","60.03","38"
"08/22/12 11:47:54","212.3786","193.5","216.9","882","60.0","38"
"08/22/12 11:52:55","212.3937","194.8","217.07","886","60.03","39"
"08/22/12 11:57:55","212.4089","195.2","218.33","885","60.03","39"
"08/22/12 12:02:54","212.4241","195.2","217.81","890","60.0","39"
"08/22/12 12:07:55","212.4393","195.7","218.14","880","60.03","39"
"08/22/12 12:12:54","212.4545","195.1","216.09","892","60.03","39"
"08/22/12 12:17:54","212.4697","196.0","215.58","893","60.0","40"
"08/22/12 12:22:54","212.4849","194.5","216.45","880","60.03","39"
"08/22/12 12:27:55","212.5001","195.3","218.62","878","60.03","39"
"08/22/12 12:32:55","212.5149","194.7","217.12","887","60.03","39"
"08/22/12 12:37:55","212.53","195.3","217.78","877","60.0","40"
"08/22/12 12:42:55","212.5452","195.1","218.13","879","60.03","40"
"08/22/12 12:47:54","212.5604","194.4","215.81","889","60.03","40"
"08/22/12 12:52:55","212.5756","194.4","214.84","891","60.03","40"
"08/22/12 12:57:55","212.5908","194.7","215.91","888","60.03","39"
"08/22/12 13:02:55","212.606","194.9","216.12","884","60.03","39"
"08/22/12 13:07:55","212.6212","195.0","217.1","886","60.0","39"
"08/22/12 13:12:55","212.6364","194.9","215.97","887","60.03","39"
"08/22/12 13:17:55","212.6516","195.2","216.92","880","60.0","39"
"08/22/12 13:22:54","212.6668","195.0","215.29","888","60.0","39"
"08/22/12 13:27:54","212.6817","185.8","215.23","844","60.03","39"
"08/22/12 13:32:55","212.6962","181.5","216.71","823","60.0","39"
"08/22/12 13:37:55","212.7106","186.2","217.34","844","60.03","39"
"08/22/12 13:42:53","212.7254","192.9","218.27","868","60.0","39"
"08/22/12 13:47:54","212.7399","180.9","218.25","820","60.0","39"
"08/22/12 13:52:54","212.754","181.0","216.97","819","60.0","39"
"08/22/12 13:57:54","212.7665","122.7","215.64","579","60.03","39"
"08/22/12 14:02:54","212.7749","117.3","216.25","555","60.03","38"
"08/22/12 14:07:54","212.7862","114.1","216.03","539","60.03","38"
"08/22/12 14:12:55","212.7934","89.2","215.04","435","60.03","37"
"08/22/12 14:17:54","212.8008","101.2","214.62","486","60.0","36"
"08/22/12 14:22:54","212.8098","151.6","216.13","703","60.03","35"
"08/22/12 14:27:54","212.8237","186.8","217.19","848","60.03","36"
"08/22/12 14:32:55","212.8382","179.9","217.0","819","60.0","37"
"08/22/12 14:37:54","212.8496","131.3","216.36","614","60.0","37"
"08/22/12 14:42:54","212.8621","178.9","217.05","817","60.0","37"
"08/22/12 14:47:54","212.8756","171.2","216.64","782","60.0","38"
"08/22/12 14:52:55","212.8882","150.7","216.6","698","60.0","38"
"08/22/12 14:57:55","212.9009","165.4","217.36","755","60.03","38"
"08/22/12 15:02:54","212.9136","160.9","216.36","745","60.03","38"
"08/22/12 15:07:54","212.926","157.3","216.91","724","60.03","38"
"08/22/12 15:12:54","212.9381","153.8","216.84","711","60.0","38"
"08/22/12 15:17:54","212.95","151.7","215.51","699","60.03","38"
"08/22/12 15:22:54","212.9617","149.9","216.88","687","60.03","38"
"08/22/12 15:27:54","212.9732","146.5","217.69","679","60.03","38"
"08/22/12 15:32:54","212.9845","142.4","216.9","654","60.03","38"
"08/22/12 15:37:55","212.9955","137.9","216.69","641","60.0","38"
"08/22/12 15:42:54","213.0062","136.1","216.29","634","60.03","38"
"08/22/12 15:47:54","213.0166","132.4","216.78","617","60.0","38"
"08/22/12 15:52:54","213.0267","128.9","216.33","605","60.03","38"
"08/22/12 15:57:54","213.0366","124.9","215.96","585","60.03","38"
"08/22/12 16:02:54","213.0462","120.9","216.49","569","60.03","38"
"08/22/12 16:07:54","213.0554","118.1","215.82","560","60.03","38"
"08/22/12 16:12:55","213.0645","114.0","216.56","536","60.0","38"
"08/22/12 16:17:55","213.0732","110.7","215.92","525","60.0","37"
"08/22/12 16:22:54","213.0808","100.3","215.75","481","60.0","37"
"08/22/12 16:27:54","213.0889","103.2","216.07","495","60.0","37"
"08/22/12 16:32:55","213.0968","98.5","215.89","476","60.03","37"
"08/22/12 16:37:55","213.1044","94.4","214.75","455","60.03","37"
"08/22/12 16:42:54","213.1115","88.4","215.07","430","60.0","37"
"08/22/12 16:47:54","213.1182","85.6","215.0","420","60.03","37"
"08/22/12 16:52:54","213.1247","81.0","214.87","397","60.0","37"
"08/22/12 16:57:55","213.1308","76.5","214.2","381","60.03","37"
"08/22/12 17:07:55","213.1421","68.2","213.23","349","60.0","36"
"08/22/12 17:12:55","213.1472","64.4","213.38","327","60.03","36"
"08/22/12 17:17:54","213.1518","49.6","213.49","367","60.0","36"
"08/22/12 17:22:54","213.1557","41.9","213.47","408","60.03","35"
"08/22/12 17:27:55","213.1595","46.8","212.82","283","60.03","35"
"08/22/12 17:32:55","213.1634","54.3","213.05","414","60.03","35"
"08/22/12 17:37:54","213.1668","47.4","212.76","312","60.0","35"
"08/22/12 17:42:55","213.17","44.4","213.92","130","60.03","35"
"08/22/12 17:47:54","213.1728","40.2","213.64","172","60.03","34"
"08/22/12 17:52:55","213.1754","26.9","213.36","276","60.03","34"
"08/22/12 17:57:55","213.1777","31.0","214.23","160","60.03","33"
"08/22/12 18:02:55","213.1797","34.3","213.94","167","60.03","33"
"08/22/12 18:07:55","213.1814","28.4","213.48","88","60.03","33"
"08/22/12 18:12:54","213.183","15.6","213.4","210","60.03","33"
"08/22/12 18:17:55","213.1842","12.1","213.3","4","60.03","32"
"08/22/12 18:22:55","213.1853","14.7","213.74","66","60.0","32"
"08/22/12 18:27:54","213.1861","15.8","213.01","0","60.03","32"
"08/22/12 18:32:55","213.1869","15.2","213.11","55","60.03","31"
"08/22/12 18:37:54","213.1875","14.1","212.58","161","60.0","31"
"08/22/12 18:42:55","213.188","11.5","212.85","5","60.03","31"
"08/22/12 18:47:54","213.1884","0.0","213.27","0","60.03","31"
"08/22/12 18:52:56","213.1888","0.0","213.66","35","60.03","30"
"08/22/12 18:57:54","213.1891","0.0","214.0","0","60.03","30"
"08/22/12 19:02:54","213.1894","0.0","213.71","0","60.03","30"
"08/22/12 19:07:54","213.1896","12.9","213.55","27","60.0","29"
"08/23/12 06:47:56","213.1904","0.0","213.69","0","60.03","18"
"08/23/12 06:52:56","213.1907","2.3","213.28","0","60.07","18"
"08/23/12 06:57:55","213.1912","0.0","213.25","0","60.03","18"
"08/23/12 07:02:54","213.1917","11.8","212.89","129","60.07","18"
"08/23/12 07:07:56","213.1923","0.0","212.13","0","60.0","19"
"08/23/12 07:12:56","213.1934","17.1","211.86","259","60.03","19"
"08/23/12 07:17:56","213.1954","25.3","213.37","102","60.03","19"
"08/23/12 07:22:55","213.198","40.6","214.31","98","60.03","20"
"08/23/12 07:27:54","213.2008","41.2","212.34","307","60.03","20"
"08/23/12 07:32:55","213.2024","21.3","212.41","48","60.0","20"
"08/23/12 07:37:56","213.2042","46.6","214.23","361","60.03","21"
"08/23/12 07:42:56","213.2077","62.0","214.62","347","60.03","22"
"08/23/12 07:47:56","213.2116","42.4","214.49","385","60.03","23"
"08/23/12 07:52:54","213.2154","43.0","214.28","210","60.03","23"
"08/23/12 07:57:55","213.2184","38.5","214.49","158","60.03","24"
"08/23/12 08:02:55","213.2213","38.2","214.28","180","60.0","24"
"08/23/12 08:07:55","213.2238","27.8","214.71","83","60.03","24"
"08/23/12 08:12:55","213.2264","36.3","214.44","138","60.03","25"
"08/23/12 08:17:56","213.23","46.5","214.66","83","60.0","25"
"08/23/12 08:22:56","213.2332","56.0","213.87","191","60.03","25"
"08/23/12 08:27:55","213.2395","101.2","214.72","482","60.03","26"
"08/23/12 08:32:55","213.2471","88.5","214.59","431","60.03","27"
"08/23/12 08:37:55","213.2551","98.5","214.92","473","60.0","27"
"08/23/12 08:42:54","213.2609","50.2","213.47","341","60.03","28"
"08/23/12 08:47:55","213.2652","72.4","214.2","365","60.0","28"
"08/23/12 08:52:55","213.2718","89.4","215.36","431","60.0","28"
"08/23/12 08:57:55","213.2783","76.6","214.16","381","60.0","28"
"08/23/12 09:02:56","213.2846","83.9","214.63","409","60.03","29"
"08/23/12 09:07:54","213.2907","74.6","214.93","372","60.03","29"
"08/23/12 09:12:54","213.2969","73.1","214.23","364","60.0","29"
"08/23/12 09:17:55","213.3015","46.7","213.75","301","60.03","29"
"08/23/12 09:22:55","213.3055","55.8","213.69","187","60.03","29"
"08/23/12 09:27:56","213.3094","45.8","212.56","113","60.0","29"
"08/23/12 09:32:55","213.3134","54.6","214.01","228","60.03","29"
"08/23/12 09:37:55","213.3173","49.7","214.37","403","60.0","29"
"08/23/12 09:42:55","213.3211","56.8","213.11","274","60.03","29"
"08/23/12 09:47:54","213.3256","101.7","213.86","489","60.03","29"
"08/23/12 09:52:54","213.3329","80.9","214.53","400","60.0","29"
"08/23/12 09:57:55","213.3396","86.3","215.48","420","60.03","29"
"08/23/12 10:02:55","213.3474","114.9","215.57","542","60.0","30"
"08/23/12 10:07:55","213.3554","95.3","216.28","458","60.03","30"
"08/23/12 10:12:54","213.3621","86.8","215.58","419","60.0","30"
"08/23/12 10:17:56","213.3693","99.6","215.82","474","60.0","30"
"08/23/12 10:22:55","213.3769","94.0","215.2","459","60.03","30"
"08/23/12 10:27:54","213.3847","101.6","214.81","489","60.0","31"
"08/23/12 10:32:55","213.3919","106.4","215.05","508","60.03","31"
"08/23/12 10:37:55","213.3992","94.6","216.76","456","60.03","31"
"08/23/12 10:42:55","213.4038","57.4","214.97","78","60.0","31"
"08/23/12 10:47:55","213.4076","51.5","213.86","145","60.0","31"
"08/23/12 10:52:54","213.4111","38.7","215.4","168","60.0","31"
"08/23/12 10:57:54","213.4142","32.1","214.82","138","60.0","31"
"08/23/12 11:02:56","213.4169","38.5","214.66","106","60.03","31"
"08/23/12 11:07:54","213.4195","28.1","214.95","92","60.03","31"
"08/23/12 11:12:56","213.4218","27.0","215.56","134","60.03","30"
"08/23/12 11:17:55","213.4243","35.2","214.84","282","60.03","30"
"08/23/12 11:22:55","213.427","42.3","214.85","137","60.0","29"
"08/23/12 11:27:55","213.43","34.5","214.27","99","60.03","29"
"08/23/12 11:32:55","213.4331","35.4","214.45","176","60.03","29"
"08/23/12 11:37:55","213.4362","45.7","214.71","223","60.0","29"
"08/23/12 11:42:56","213.4393","46.0","214.09","201","60.0","29"
"08/23/12 11:47:55","213.4426","35.2","214.44","318","60.03","29"
"08/23/12 11:52:55","213.4457","47.7","214.58","327","60.0","29"
"08/23/12 11:57:56","213.4491","47.6","214.44","394","60.07","29"
"08/23/12 12:02:56","213.4528","45.8","214.05","108","60.03","29"
"08/23/12 12:07:56","213.456","28.2","213.33","69","60.03","29"
"08/23/12 12:12:54","213.4579","14.3","213.47","107","60.0","28"
"08/23/12 12:17:55","213.4594","13.7","213.16","9","60.0","28"
"08/23/12 12:22:55","213.4606","17.1","213.42","6","60.03","28"
"08/23/12 12:27:55","213.4621","11.9","214.22","16","60.03","27"
"08/23/12 12:32:54","213.4637","25.6","213.82","45","60.0","27"
"08/23/12 12:37:56","213.4658","25.6","214.66","144","60.0","27"
"08/23/12 12:42:56","213.4681","35.0","214.87","274","60.0","27"
"08/23/12 12:47:56","213.4707","29.3","213.45","181","60.0","27"
"08/23/12 12:52:56","213.4731","38.7","215.07","296","60.0","26"
"08/23/12 12:57:54","213.476","35.5","214.43","197","60.03","27"
"08/23/12 13:02:55","213.4783","25.7","213.89","188","60.03","26"
"08/23/12 13:07:56","213.4806","29.6","214.01","266","60.03","27"
"08/23/12 13:12:56","213.4826","22.8","214.18","256","60.0","27"
"08/23/12 13:17:54","213.4844","16.1","213.2","226","60.03","27"
"08/23/12 13:22:55","213.4866","24.6","213.26","252","60.03","27"
"08/23/12 13:27:56","213.4886","31.5","213.76","167","60.03","27"
"08/23/12 13:32:55","213.4903","29.1","213.13","113","60.03","27"
"08/23/12 13:37:55","213.4919","12.9","213.33","33","60.03","27"
"08/23/12 13:42:55","213.4927","0.0","213.43","0","60.03","27"
"08/23/12 13:47:55","213.4931","0.0","212.31","0","60.03","26"
"08/23/12 13:52:55","213.4938","15.5","212.78","143","60.03","26"
"08/23/12 13:57:55","213.4947","12.6","213.1","0","60.03","26"
"08/23/12 14:02:56","213.4951","14.8","212.49","0","60.03","25"
"08/23/12 14:07:55","213.4959","14.4","213.01","62","60.0","25"
"08/23/12 14:12:56","213.4968","3.8","213.51","128","60.0","25"
"08/23/12 14:17:55","213.4978","13.8","213.02","1","60.03","24"
"08/23/12 14:22:55","213.4988","23.6","213.25","233","60.0","24"
"08/23/12 14:27:56","213.4997","3.2","213.01","222","60.0","24"
"08/23/12 14:32:56","213.5011","15.2","213.05","184","60.03","24"
"08/23/12 14:37:55","213.5027","13.1","212.84","87","60.0","24"
"08/23/12 14:42:55","213.504","16.0","212.36","152","60.0","24"
"08/23/12 14:47:56","213.5053","15.4","212.6","45","60.0","24"
"08/23/12 14:52:56","213.5065","12.1","212.92","154","60.0","24"
"08/23/12 14:57:54","213.5078","17.0","212.22","218","60.0","24"
"08/23/12 15:02:55","213.509","25.5","212.7","65","60.03","24"
"08/23/12 15:07:56","213.5105","14.1","212.76","106","60.0","24"
"08/23/12 15:12:56","213.512","22.6","212.02","196","60.0","24"
"08/23/12 15:17:55","213.5135","25.9","213.27","76","60.03","24"
"08/23/12 15:22:56","213.5149","15.8","212.09","119","60.0","24"
"08/23/12 15:27:55","213.5162","15.2","212.53","182","60.03","24"
"08/23/12 15:32:55","213.5179","31.2","213.17","143","60.03","24"
"08/23/12 15:37:56","213.52","34.5","213.32","140","60.03","24"
"08/23/12 15:42:55","213.5226","31.8","213.99","253","60.03","24"
"08/23/12 15:47:55","213.5258","40.6","213.95","112","60.03","24"
"08/23/12 15:52:56","213.5296","36.8","214.21","351","60.03","25"
"08/23/12 15:57:54","213.5333","38.7","214.83","307","60.03","25"
"08/23/12 16:02:55","213.5367","39.5","214.47","409","60.0","25"
"08/23/12 16:07:56","213.5405","43.6","213.87","292","60.03","25"
"08/23/12 16:12:56","213.5444","40.4","214.32","145","60.03","25"
"08/23/12 16:17:56","213.5492","47.9","213.16","290","60.03","25"
"08/23/12 16:22:54","213.5524","29.8","213.49","166","60.03","25"
"08/23/12 16:27:54","213.5544","18.8","213.27","195","60.03","25"
"08/23/12 16:32:56","213.5557","13.0","213.01","6","60.03","25"
"08/23/12 16:37:56","213.5566","11.4","213.49","2","60.03","25"
"08/23/12 16:42:54","213.5572","11.5","212.62","21","60.0","24"
"08/23/12 16:47:56","213.5582","13.3","212.63","38","60.0","24"
"08/23/12 16:52:55","213.5595","28.2","213.7","29","60.03","24"
"08/23/12 16:57:55","213.5622","38.7","213.08","138","60.03","24"
"08/23/12 17:02:55","213.5641","18.2","214.17","146","60.0","24"
"08/23/12 17:12:55","213.5662","15.9","212.71","16","60.03","24"
"08/23/12 17:17:56","213.5676","28.3","213.55","173","60.0","24"
"08/23/12 17:22:55","213.5693","30.7","213.92","117","60.03","24"
"08/23/12 17:27:55","213.5716","27.9","214.51","135","60.03","24"
"08/23/12 17:32:55","213.5741","28.2","213.77","157","60.03","24"
"08/23/12 17:37:56","213.5771","49.7","214.82","313","60.03","24"
"08/23/12 17:42:56","213.5805","29.7","214.06","110","60.0","24"
"08/23/12 17:47:55","213.5828","29.5","214.3","208","60.03","25"
"08/23/12 17:52:55","213.5851","31.0","214.18","129","60.03","25"
"08/23/12 17:57:55","213.5877","31.3","214.65","272","60.03","25"
"08/23/12 18:02:55","213.5904","36.4","214.42","214","60.03","25"
"08/23/12 18:07:55","213.5926","23.6","214.32","51","60.03","25"
"08/23/12 18:12:55","213.5943","11.3","213.24","278","60.03","25"
"08/23/12 18:17:56","213.5956","14.2","213.23","64","60.03","25"
"08/23/12 18:22:56","213.5967","16.8","213.6","3","60.07","24"
"08/23/12 18:27:55","213.5979","14.2","213.22","24","60.07","24"
"08/23/12 18:32:54","213.599","11.5","212.68","0","60.03","24"
"08/23/12 18:37:55","213.5996","0.0","213.28","0","60.03","24"
"08/24/12 07:20:50","213.6002","0.0","213.69","0","60.03","22"
"08/24/12 07:25:49","213.6004","0.0","213.96","0","60.03","22"
"08/24/12 07:35:51","213.6009","12.4","213.29","0","60.03","22"
"08/24/12 07:40:51","213.6011","0.0","213.44","0","60.03","22"
"08/24/12 07:45:49","213.6013","0.0","213.36","0","60.03","22"
"08/24/12 07:50:49","213.6017","12.7","213.38","1","60.03","22"
"08/24/12 07:55:50","213.6022","13.8","213.72","241","60.03","22"
"08/24/12 08:00:50","213.6028","0.0","214.4","110","60.03","22"
"08/24/12 08:05:51","213.6036","13.8","213.94","0","60.0","23"
"08/24/12 08:10:50","213.6046","10.2","214.22","2","60.0","23"
"08/24/12 08:15:49","213.6057","16.5","214.83","3","60.0","23"
"08/24/12 08:20:50","213.6071","26.4","214.75","40","60.0","23"
"08/24/12 08:25:51","213.6087","28.4","215.53","63","60.03","23"
"08/24/12 08:30:49","213.6105","23.8","214.25","18","60.03","23"
"08/24/12 08:35:50","213.6124","30.4","214.24","98","60.0","24"
"08/24/12 08:40:50","213.6146","34.4","213.63","114","60.0","24"
"08/24/12 08:45:51","213.617","29.3","214.03","148","60.07","24"
"08/24/12 08:50:50","213.6196","41.1","213.98","115","60.03","25"
"08/24/12 08:55:51","213.6227","52.9","214.24","318","60.03","25"
"08/24/12 09:00:50","213.6269","86.4","214.41","423","60.0","26"
"08/24/12 09:05:49","213.6344","96.2","216.14","467","60.03","26"
"08/24/12 09:10:50","213.6399","49.4","214.72","315","60.0","26"
"08/24/12 09:15:51","213.6464","113.6","215.78","533","60.03","27"
"08/24/12 09:20:51","213.6555","106.6","216.28","507","60.03","28"
"08/24/12 09:25:49","213.6639","103.3","215.24","494","60.0","28"
"08/24/12 09:30:50","213.6725","107.7","214.96","514","60.03","29"
"08/24/12 09:35:49","213.682","136.6","215.48","638","60.03","30"
"08/24/12 09:40:50","213.6926","148.2","215.82","686","60.03","30"
"08/24/12 09:45:50","213.7043","154.3","215.4","717","60.03","31"
"08/24/12 09:50:50","213.716","139.5","215.11","658","60.03","31"
"08/24/12 09:55:51","213.7275","148.1","215.12","689","60.03","32"
"08/24/12 10:00:50","213.7392","150.7","216.26","698","60.0","32"
"08/24/12 10:05:50","213.7507","150.2","215.17","697","60.0","32"
"08/24/12 10:10:50","213.7623","154.1","215.39","710","60.03","33"
"08/24/12 10:15:51","213.7746","164.0","215.33","754","60.0","33"
"08/24/12 10:20:50","213.7873","165.2","215.76","757","60.03","33"
"08/24/12 10:25:50","213.8002","163.9","216.02","749","60.0","34"
"08/24/12 10:30:50","213.8134","173.1","217.28","787","60.03","34"
"08/24/12 10:35:51","213.8268","172.3","217.15","783","60.0","35"
"08/24/12 10:40:50","213.8402","174.9","217.0","801","60.0","35"
"08/24/12 10:45:50","213.854","179.1","217.45","814","60.03","36"
"08/24/12 10:50:49","213.8681","183.7","217.26","838","60.03","37"
"08/24/12 10:55:51","213.8818","176.4","217.47","804","60.03","36"
"08/24/12 11:00:50","213.895","180.6","215.9","827","60.03","37"
"08/24/12 11:05:50","213.909","178.1","216.55","818","60.03","37"
"08/24/12 11:10:51","213.9229","179.2","216.39","816","60.0","38"
"08/24/12 11:15:49","213.9369","180.5","216.89","824","60.03","38"
"08/24/12 11:20:50","213.9509","177.0","215.68","811","60.0","38"
"08/24/12 11:25:51","213.9652","183.9","215.81","840","60.0","39"
"08/24/12 11:30:50","213.9795","184.6","216.29","844","60.03","39"
"08/24/12 11:35:50","213.9939","184.7","216.2","844","60.03","40"
"08/24/12 11:40:51","214.0084","186.3","216.17","853","60.0","41"
"08/24/12 11:45:49","214.0229","187.0","215.69","856","60.0","42"
"08/24/12 11:50:50","214.0376","195.0","215.76","892","60.03","42"
"08/24/12 11:55:50","214.0521","190.5","217.34","858","60.0","42"
"08/24/12 12:00:49","214.0668","188.1","217.14","849","60.07","43"
"08/24/12 12:05:50","214.0815","189.2","215.84","863","60.0","43"
"08/24/12 12:10:50","214.0964","191.3","215.91","871","60.03","43"
"08/24/12 12:15:49","214.1113","192.4","217.04","871","60.0","43"
"08/24/12 12:20:50","214.1259","193.1","217.46","876","60.0","43"
"08/24/12 12:25:50","214.1406","192.8","216.84","879","60.0","43"
"08/24/12 12:30:50","214.1552","194.6","215.01","886","60.0","43"
"08/24/12 12:35:49","214.1702","193.7","216.61","889","60.03","43"
"08/24/12 12:40:49","214.1851","191.1","216.43","863","60.03","43"
"08/24/12 12:45:51","214.2002","193.7","217.11","877","60.03","43"
"08/24/12 12:50:50","214.2152","192.4","216.56","872","60.03","43"
"08/24/12 12:55:50","214.2301","191.9","216.32","870","60.03","43"
"08/24/12 13:00:50","214.245","191.8","215.89","874","60.03","43"
"08/24/12 13:05:50","214.26","194.0","216.28","881","60.03","44"
"08/24/12 13:10:50","214.2746","194.6","216.3","883","60.0","44"
"08/24/12 13:15:50","214.2893","189.1","216.57","861","60.03","44"
"08/24/12 13:20:49","214.304","193.2","216.81","876","60.03","45"
"08/24/12 13:25:51","214.3168","71.4","214.42","360","60.0","45"
"08/24/12 13:30:50","214.3272","77.5","215.12","384","60.03","45"
"08/24/12 13:35:50","214.3312","43.0","214.03","202","60.03","44"
"08/24/12 13:40:50","214.3353","47.9","213.99","392","60.03","43"
"08/24/12 13:45:51","214.3392","44.2","214.05","416","60.0","43"
"08/24/12 13:50:50","214.3476","151.6","216.2","698","60.03","43"
"08/24/12 13:55:49","214.361","194.4","217.27","878","60.03","44"
"08/24/12 14:00:49","214.3716","42.8","213.87","278","60.03","43"
"08/24/12 14:05:50","214.3753","50.5","213.36","340","60.03","43"
"08/24/12 14:10:50","214.3792","0.0","226.33","0","60.03","42"
"08/24/12 14:15:49","214.3793","193.3","215.61","866","60.03","40"
"08/24/12 14:20:51","214.3898","145.0","216.8","674","60.0","41"
"08/24/12 14:25:50","214.3953","66.6","216.21","336","60.03","40"
"08/24/12 14:30:49","214.4018","144.2","218.52","665","60.03","40"
"08/24/12 14:35:49","214.4125","84.2","216.55","413","60.03","41"
"08/24/12 14:40:51","214.4235","103.1","215.71","488","60.03","41"
"08/24/12 14:45:51","214.4373","160.3","217.12","737","60.03","42"
"08/24/12 14:50:49","214.45","160.4","216.74","736","60.03","43"
"08/24/12 14:55:50","214.4624","158.3","216.48","728","60.03","44"
"08/24/12 15:00:50","214.4749","155.1","216.95","717","60.03","45"
"08/24/12 15:05:51","214.4863","70.4","215.74","348","60.03","45"
"08/24/12 15:10:50","214.4963","154.1","217.66","710","60.03","45"
"08/24/12 15:15:51","214.5074","152.3","217.25","702","60.0","45"
"08/24/12 15:20:49","214.5189","145.9","216.55","678","60.0","45"
"08/24/12 15:25:50","214.5301","140.0","215.58","653","60.0","46"
"08/24/12 15:30:49","214.5409","137.7","216.06","642","60.0","46"
"08/24/12 15:35:50","214.5509","135.0","216.22","626","60.03","46"
"08/24/12 15:40:50","214.5621","143.5","215.66","667","60.03","46"
"08/24/12 15:45:50","214.5699","142.8","216.08","654","60.0","45"
"08/24/12 15:50:50","214.5769","134.2","215.18","627","60.03","45"
"08/24/12 15:55:50","214.5859","146.5","216.28","680","60.03","45"
"08/24/12 16:00:49","214.5962","140.9","216.56","657","60.03","45"
"08/24/12 16:05:50","214.6069","127.2","216.81","597","60.03","45"
"08/24/12 16:10:50","214.6137","121.2","216.59","565","60.03","44"
"08/24/12 16:15:51","214.6221","111.4","216.19","525","60.03","43"
"08/24/12 16:20:50","214.6305","104.7","216.62","495","60.03","43"
"08/24/12 16:25:51","214.6385","100.0","215.49","481","60.03","42"
"08/24/12 16:30:49","214.6461","92.9","214.78","450","60.03","42"
"08/24/12 16:35:51","214.6529","90.1","214.89","439","60.03","41"
"08/24/12 16:40:50","214.6597","85.7","214.48","421","60.03","41"
"08/24/12 16:45:50","214.6663","83.8","213.69","415","60.03","40"
"08/24/12 16:50:49","214.6726","80.0","214.37","391","60.0","39"
"08/24/12 16:55:51","214.6788","76.6","214.79","381","60.03","38"
"08/24/12 17:00:50","214.6846","72.3","215.72","364","60.07","38"
"08/24/12 17:05:50","214.6899","68.4","215.44","338","60.03","38"
"08/24/12 17:10:49","214.695","64.3","215.31","323","60.03","37"
"08/24/12 17:15:51","214.6996","57.7","214.72","135","60.0","37"
"08/24/12 17:20:49","214.7035","41.5","214.86","381","60.03","36"
"08/24/12 17:25:51","214.7074","42.6","214.85","416","60.03","36"
"08/24/12 17:35:50","214.7146","36.9","214.0","147","60.03","35"
"08/24/12 17:40:51","214.7179","43.7","213.81","255","60.03","35"
"08/24/12 17:45:51","214.7208","30.8","214.42","84","60.03","34"
"08/24/12 17:50:51","214.7234","29.7","214.16","110","60.0","34"
"08/24/12 17:55:50","214.7257","25.6","213.18","119","60.0","34"
"08/24/12 18:00:50","214.7278","19.2","212.75","125","60.03","33"
"08/24/12 18:05:51","214.7295","22.7","213.13","270","60.03","33"
"08/24/12 18:10:50","214.731","19.1","213.18","18","60.03","32"
"08/24/12 18:15:50","214.7324","16.3","213.71","17","60.0","32"
"08/24/12 18:20:50","214.7335","10.6","213.61","2","60.03","32"
"08/24/12 18:25:50","214.7344","14.2","214.33","5","60.07","32"
"08/24/12 18:30:51","214.7352","11.9","214.19","23","60.03","31"
"08/24/12 18:35:51","214.7358","5.6","213.79","0","60.03","31"
"08/24/12 18:40:51","214.7364","14.0","213.43","11","60.03","31"
"08/24/12 18:45:51","214.7368","10.6","213.47","1","60.03","31"
"08/24/12 18:50:49","214.7373","13.4","213.2","45","60.07","30"
"08/24/12 18:55:49","214.7376","13.7","214.39","104","60.0","30"
"08/24/12 19:00:50","214.7379","0.0","214.44","228","60.0","30"
"08/25/12 06:45:51","214.7386","0.0","213.89","0","60.03","23"
"08/25/12 06:50:51","214.739","14.1","213.58","6","60.0","24"
"08/25/12 06:55:50","214.7397","11.7","214.36","1","60.0","24"
"08/25/12 07:00:50","214.7405","12.0","213.51","3","60.03","24"
"08/25/12 07:05:51","214.7416","17.0","213.55","222","60.03","24"
"08/25/12 07:10:50","214.7429","31.0","213.75","98","60.0","24"
"08/25/12 07:15:51","214.7444","18.2","213.44","17","60.03","25"
"08/25/12 07:20:50","214.7462","33.3","212.94","31","60.0","25"
"08/25/12 07:25:51","214.7483","33.8","214.47","189","60.03","25"
"08/25/12 07:30:51","214.7508","29.2","214.69","106","60.03","26"
"08/25/12 07:35:51","214.7536","41.8","215.38","264","60.03","26"
"08/25/12 07:40:51","214.7565","46.4","214.03","99","60.0","27"
"08/25/12 07:45:50","214.7599","51.2","214.16","234","60.03","27"
"08/25/12 07:50:50","214.7635","55.3","214.59","120","60.03","27"
"08/25/12 07:55:50","214.7674","58.0","214.62","166","60.03","28"
"08/25/12 08:00:51","214.7712","61.2","214.25","278","60.03","28"
"08/25/12 08:05:51","214.7751","66.1","213.62","333","60.0","29"
"08/25/12 08:10:51","214.779","43.2","214.54","156","59.96","29"
"08/25/12 08:15:49","214.7829","52.0","215.4","349","60.0","30"
"08/25/12 08:20:51","214.787","53.5","215.42","84","60.03","31"
"08/25/12 08:25:51","214.7912","69.0","214.81","171","60.0","31"
"08/25/12 08:30:49","214.7966","91.3","215.11","442","60.0","32"
"08/25/12 08:35:51","214.8029","82.2","214.95","405","60.0","32"
"08/25/12 08:40:50","214.8069","51.2","214.15","355","60.03","32"
"08/25/12 08:45:50","214.8107","73.7","214.51","368","60.0","32"
"08/25/12 08:50:50","214.8142","35.3","214.45","356","60.07","32"
"08/25/12 08:55:50","214.8175","66.6","213.38","340","60.03","32"
"08/25/12 09:00:50","214.8207","37.9","213.69","306","60.03","31"
"08/25/12 09:05:51","214.8235","40.8","213.07","305","60.0","31"
"08/25/12 09:10:50","214.8263","41.9","213.08","253","60.0","31"
"08/25/12 09:15:51","214.8292","32.8","213.16","191","60.07","31"
"08/25/12 09:20:51","214.832","34.0","213.29","157","60.03","31"
"08/25/12 09:25:51","214.8351","36.4","213.62","170","60.0","31"
"08/25/12 09:30:50","214.8388","46.5","214.36","77","60.03","31"
"08/25/12 09:35:51","214.8427","40.0","213.97","383","60.03","31"
"08/25/12 09:40:50","214.8491","69.9","213.94","353","60.0","31"
"08/25/12 09:45:50","214.8566","105.2","214.27","505","60.0","32"
"08/25/12 09:50:50","214.8657","78.0","213.72","388","60.03","32"
"08/25/12 09:55:51","214.8752","144.2","215.91","672","60.03","34"
"08/25/12 10:00:50","214.8869","157.2","217.0","723","60.0","35"
"08/25/12 10:05:50","214.8994","155.9","216.75","718","60.0","36"
"08/25/12 10:10:50","214.9112","151.7","215.97","702","60.0","37"
"08/25/12 10:15:51","214.923","153.8","215.26","714","60.0","38"
"08/25/12 10:20:51","214.9351","156.8","215.7","722","60.0","38"
"08/25/12 10:25:51","214.9474","157.1","216.12","731","60.07","39"
"08/25/12 10:30:50","214.9598","161.4","214.93","747","60.0","39"
"08/25/12 10:35:51","214.9726","163.8","215.39","754","60.0","40"
"08/25/12 10:40:51","214.9854","166.8","215.06","770","60.03","40"
"08/25/12 10:45:50","214.9986","170.4","216.78","774","60.0","41"
"08/25/12 10:50:51","215.0119","169.6","216.18","780","60.03","41"
"08/25/12 10:55:51","215.0254","177.7","215.59","809","60.03","42"
"08/25/12 11:00:50","215.0392","175.4","215.7","806","60.03","42"
"08/25/12 11:05:51","215.0527","163.0","215.02","753","59.96","42"
"08/25/12 11:10:51","215.0662","191.6","216.82","869","60.03","43"
"08/25/12 11:15:50","215.0787","190.0","216.99","864","60.07","43"
"08/25/12 11:20:50","215.093","144.8","216.43","671","60.0","43"
"08/25/12 11:25:51","215.1065","183.3","216.54","836","60.0","43"
"08/25/12 11:30:51","215.1211","187.0","215.68","856","60.03","43"
"08/25/12 11:35:51","215.1355","178.7","215.66","817","60.0","43"
"08/25/12 11:40:51","215.1501","174.3","217.36","797","60.03","43"
"08/25/12 11:45:50","215.1645","185.1","217.34","840","60.0","43"
"08/25/12 11:50:50","215.1789","187.0","217.5","845","60.0","43"
"08/25/12 11:55:51","215.1919","191.7","216.11","872","60.03","43"
"08/25/12 12:00:51","215.2037","153.7","215.78","719","60.03","43"
"08/25/12 12:05:51","215.2171","163.5","215.98","756","60.0","43"
"08/25/12 12:10:50","215.229","143.2","214.95","671","60.03","42"
"08/25/12 12:15:50","215.2431","195.0","215.76","889","60.0","42"
"08/25/12 12:20:50","215.2579","175.6","214.92","809","60.03","43"
"08/25/12 12:25:51","215.2723","190.8","214.78","875","60.03","43"
"08/25/12 12:30:51","215.287","190.6","215.06","876","60.03","44"
"08/25/12 12:35:50","215.3019","194.7","216.35","884","60.03","44"
"08/25/12 12:40:51","215.3127","194.4","215.97","884","60.03","44"
"08/25/12 12:45:51","215.3279","194.1","215.59","883","60.0","45"
"08/25/12 12:50:51","215.3428","182.8","215.25","840","60.03","45"
"08/25/12 12:55:50","215.3576","191.4","216.41","868","60.03","46"
"08/25/12 13:00:51","215.3722","182.5","216.41","830","60.03","46"
"08/25/12 13:05:51","215.3867","194.9","216.12","886","60.03","46"
"08/25/12 13:10:51","215.4017","192.2","215.28","878","60.03","46"
"08/25/12 13:15:50","215.4164","168.8","214.91","775","60.03","45"
"08/25/12 13:20:51","215.4296","141.5","215.69","658","60.03","44"
"08/25/12 13:25:50","215.4416","169.3","215.79","775","60.0","44"
"08/25/12 13:30:51","215.4564","194.7","217.02","878","60.03","45"
"08/25/12 13:35:51","215.4713","193.3","217.37","874","60.03","44"
