"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"08/25/12 13:40:51","215.486","185.5","216.02","849","60.03","44"
"08/25/12 13:45:51","215.5005","192.2","216.07","879","60.03","44"
"08/25/12 13:50:51","215.5153","191.1","216.58","864","60.03","44"
"08/25/12 13:55:51","215.5304","194.7","216.56","887","60.03","44"
"08/25/12 14:00:51","215.5427","125.3","214.95","592","60.03","43"
"08/25/12 14:05:51","215.5556","160.3","215.53","742","60.03","43"
"08/25/12 14:10:51","215.5678","144.4","214.71","676","60.03","43"
"08/25/12 14:15:50","215.5784","139.0","214.7","654","60.03","43"
"08/25/12 14:20:50","215.589","130.5","214.63","610","60.0","42"
"08/25/12 14:25:51","215.5983","116.2","215.18","551","60.03","42"
"08/25/12 14:30:51","215.6081","116.1","215.39","548","60.03","42"
"08/25/12 14:35:51","215.6176","139.4","215.76","646","60.0","41"
"08/25/12 14:40:51","215.6292","153.7","215.47","709","60.0","41"
"08/25/12 14:45:51","215.6411","144.5","216.12","672","60.0","41"
"08/25/12 14:50:51","215.6529","129.2","216.41","605","60.03","41"
"08/25/12 14:55:50","215.6599","56.7","213.96","103","60.03","40"
"08/25/12 15:00:51","215.6638","55.8","214.01","348","60.03","40"
"08/25/12 15:05:50","215.6698","125.7","215.59","589","60.0","40"
"08/25/12 15:10:51","215.6782","91.6","214.56","450","60.0","40"
"08/25/12 15:15:50","215.6877","123.1","214.94","580","60.03","40"
"08/25/12 15:20:51","215.6948","51.8","213.07","359","60.03","40"
"08/25/12 15:25:51","215.7003","92.4","213.76","449","60.03","40"
"08/25/12 15:30:50","215.7088","119.3","214.89","565","60.03","40"
"08/25/12 15:35:51","215.7173","87.2","214.62","422","60.0","41"
"08/25/12 15:40:51","215.7242","118.4","214.33","561","60.03","40"
"08/25/12 15:45:50","215.7324","129.6","214.6","611","60.0","41"
"08/25/12 15:50:51","215.7421","115.2","214.33","551","60.0","41"
"08/25/12 15:55:52","215.7515","115.3","213.7","550","60.03","42"
"08/25/12 16:00:51","215.7586","79.3","213.16","396","60.03","42"
"08/25/12 16:05:50","215.7646","74.9","214.29","377","60.0","42"
"08/25/12 16:10:52","215.7711","90.9","214.49","440","60.03","42"
"08/25/12 16:15:50","215.7774","43.8","212.93","106","60.03","41"
"08/25/12 16:20:51","215.7839","81.5","212.74","406","60.03","41"
"08/25/12 16:25:51","215.7901","70.5","213.49","358","60.0","41"
"08/25/12 16:30:50","215.7956","73.7","213.56","370","60.07","41"
"08/25/12 16:35:51","215.8006","48.2","213.12","359","60.03","41"
"08/25/12 16:40:51","215.8042","48.7","213.83","142","60.0","40"
"08/25/12 16:45:51","215.8082","55.3","213.87","127","60.03","40"
"08/25/12 16:50:50","215.812","40.1","213.14","284","60.03","40"
"08/25/12 16:55:50","215.8153","47.6","213.05","139","60.07","40"
"08/25/12 17:00:50","215.8186","46.3","213.95","206","60.03","39"
"08/25/12 17:05:50","215.8219","41.4","213.26","231","60.0","39"
"08/25/12 17:10:50","215.825","34.3","213.54","321","60.07","39"
"08/25/12 17:15:51","215.828","36.0","214.7","235","60.07","39"
"08/25/12 17:20:52","215.8308","30.4","215.04","163","60.03","39"
"08/25/12 17:25:50","215.8333","32.6","214.33","178","60.03","38"
"08/25/12 17:30:50","215.8355","25.5","213.69","25","60.03","38"
"08/25/12 17:35:51","215.8374","26.3","214.32","288","60.03","38"
"08/25/12 17:40:52","215.8391","15.9","213.28","17","60.03","38"
"08/25/12 17:45:51","215.8407","27.0","212.75","213","60.0","37"
"08/25/12 17:50:51","215.842","14.0","213.44","6","60.03","37"
"08/25/12 17:55:51","215.8433","17.7","213.67","16","60.03","37"
"08/25/12 18:00:51","215.8447","22.9","212.85","229","60.0","36"
"08/25/12 18:05:51","215.8461","17.0","213.35","44","60.0","36"
"08/25/12 18:10:51","215.8473","17.2","212.8","12","60.0","36"
"08/25/12 18:15:51","215.8486","15.3","213.42","18","60.0","35"
"08/25/12 18:20:50","215.8496","16.4","213.78","92","60.03","35"
"08/25/12 18:25:50","215.8506","11.2","213.0","1","60.0","34"
"08/25/12 18:30:51","215.8514","0.0","213.45","20","60.0","34"
"08/25/12 18:35:51","215.8521","14.5","213.28","150","60.03","34"
"08/25/12 18:40:51","215.8528","0.0","213.83","1","60.03","33"
"08/25/12 18:45:50","215.8533","11.4","213.05","7","60.0","33"
"08/25/12 18:50:50","215.8537","0.0","213.27","0","60.03","33"
"08/25/12 18:55:51","215.8541","0.0","213.78","0","60.07","32"
"08/25/12 19:00:51","215.8543","0.0","213.03","0","60.03","32"
"08/26/12 07:30:51","215.8555","0.0","213.41","0","60.0","22"
"08/26/12 07:35:51","215.8562","15.6","213.95","76","60.03","22"
"08/26/12 07:40:52","215.857","14.0","213.83","13","60.03","22"
"08/26/12 07:45:50","215.8576","14.0","213.62","2","60.03","23"
"08/26/12 07:50:51","215.8583","3.6","213.46","0","60.03","23"
"08/26/12 07:55:51","215.8587","10.6","213.18","0","60.03","23"
"08/26/12 08:00:51","215.8593","4.5","212.75","0","60.03","23"
"08/26/12 08:05:50","215.8603","26.5","213.97","39","60.0","23"
"08/26/12 08:10:51","215.8617","14.7","214.17","19","60.03","24"
"08/26/12 08:15:51","215.8625","1.3","213.14","180","60.03","24"
"08/26/12 08:20:51","215.8629","0.5","213.66","132","60.03","24"
"08/26/12 08:25:51","215.8635","15.9","213.91","2","60.03","24"
"08/26/12 08:30:51","215.8646","11.5","213.01","40","60.03","25"
"08/26/12 08:35:52","215.8656","14.0","213.64","1","60.03","25"
"08/26/12 08:40:50","215.8663","14.1","213.52","236","60.03","25"
"08/26/12 08:45:51","215.8675","22.2","213.82","138","60.03","25"
"08/26/12 08:50:52","215.8689","23.7","214.37","152","60.03","25"
"08/26/12 08:55:51","215.8698","12.6","213.03","1","60.0","25"
"08/26/12 09:00:51","215.8705","11.6","213.98","125","60.0","25"
"08/26/12 09:05:52","215.8712","7.8","213.82","0","60.03","25"
"08/26/12 09:10:51","215.8722","16.4","214.02","13","60.03","25"
"08/26/12 09:15:52","215.8738","15.5","214.21","124","60.03","25"
"08/26/12 09:20:52","215.8761","37.3","214.28","250","60.0","26"
"08/26/12 09:25:51","215.8787","27.0","214.59","299","60.03","26"
"08/26/12 09:30:51","215.8805","12.8","213.69","26","60.0","26"
"08/26/12 09:35:51","215.8822","16.9","213.99","39","60.0","26"
"08/26/12 09:40:50","215.884","30.3","214.45","190","60.0","26"
"08/26/12 09:45:52","215.8867","32.9","214.96","146","60.03","26"
"08/26/12 09:50:52","215.8902","37.0","214.81","292","60.0","27"
"08/26/12 09:55:52","215.8935","34.6","214.35","182","60.03","27"
"08/26/12 10:00:51","215.8963","31.1","214.58","316","60.0","27"
"08/26/12 10:05:52","215.8986","36.7","215.14","176","60.0","27"
"08/26/12 10:10:51","215.901","35.8","214.09","204","60.03","27"
"08/26/12 10:15:51","215.9037","44.5","213.52","285","60.03","27"
"08/26/12 10:20:52","215.9065","15.1","214.13","148","60.03","27"
"08/26/12 10:25:52","215.9079","20.3","214.23","60","60.03","27"
"08/26/12 10:30:51","215.9093","14.0","213.93","7","60.03","27"
"08/26/12 10:35:50","215.9104","13.7","214.59","43","60.0","27"
"08/26/12 10:40:52","215.9115","21.0","214.96","61","60.03","27"
"08/26/12 10:45:51","215.9128","17.0","214.6","7","60.0","27"
"08/26/12 10:50:51","215.9139","16.0","214.63","3","60.03","27"
"08/26/12 10:55:51","215.9146","0.0","214.64","0","60.0","27"
"08/26/12 11:10:52","215.915","0.0","213.82","0","60.03","25"
"08/26/12 11:15:51","215.9151","0.0","213.08","0","60.03","25"
"08/26/12 11:20:51","215.9154","0.0","213.36","0","60.0","25"
"08/26/12 11:25:52","215.9157","0.0","213.03","0","60.0","25"
"08/26/12 11:30:52","215.9164","8.7","213.62","33","59.96","25"
"08/26/12 11:35:52","215.9171","16.7","213.12","14","60.0","24"
"08/26/12 11:40:51","215.9188","25.8","213.47","83","60.0","24"
"08/26/12 11:45:52","215.9219","41.9","214.99","312","60.03","25"
"08/26/12 11:50:52","215.9258","55.8","214.95","234","60.0","25"
"08/26/12 11:55:51","215.9314","83.0","215.22","406","60.03","26"
"08/26/12 12:00:51","215.9373","73.9","214.66","367","60.03","26"
"08/26/12 12:05:52","215.9442","138.2","216.25","642","60.03","27"
"08/26/12 12:10:52","215.9512","75.1","214.28","417","60.03","28"
"08/26/12 12:15:51","215.955","44.0","213.87","239","60.0","28"
"08/26/12 12:20:52","215.959","40.0","213.75","100","60.03","28"
"08/26/12 12:25:52","215.9635","60.5","214.88","231","60.0","29"
"08/26/12 12:30:52","215.9679","38.8","213.97","252","60.0","29"
"08/26/12 12:35:52","215.9679","49.2","214.07","312","60.03","29"
"08/26/12 12:40:51","215.9718","50.0","213.25","370","60.0","29"
"08/26/12 12:45:51","215.9757","53.7","213.49","343","60.0","29"
"08/26/12 12:50:51","215.9796","51.4","214.82","320","60.03","29"
"08/26/12 12:55:52","215.9835","55.8","214.6","100","60.03","29"
"08/26/12 13:00:52","215.9872","53.9","214.05","338","60.0","29"
"08/26/12 13:05:51","215.9909","57.6","214.72","281","60.0","29"
"08/26/12 13:10:51","215.9967","187.3","217.06","855","60.03","30"
"08/26/12 13:15:52","216.0099","190.7","216.17","872","60.03","31"
"08/26/12 13:20:51","216.0248","195.2","217.83","886","60.0","33"
"08/26/12 13:25:52","216.0323","101.7","215.15","489","60.0","32"
"08/26/12 13:30:51","216.04","46.3","213.29","377","60.03","33"
"08/26/12 13:35:52","216.0436","56.6","214.19","161","60.0","32"
"08/26/12 13:40:52","216.0498","74.0","214.76","368","60.03","33"
"08/26/12 13:45:52","216.061","195.5","217.44","883","60.03","34"
"08/26/12 13:50:51","216.069","151.4","216.36","691","60.03","35"
"08/26/12 13:55:52","216.0755","57.1","215.1","308","60.03","35"
"08/26/12 14:00:52","216.0834","79.8","215.79","394","60.03","35"
"08/26/12 14:05:52","216.0891","84.0","215.88","411","60.03","35"
"08/26/12 14:10:51","216.0984","195.4","217.09","883","60.0","36"
"08/26/12 14:15:51","216.112","194.8","217.28","880","60.0","36"
"08/26/12 14:20:51","216.1243","84.0","215.23","414","60.03","37"
"08/26/12 14:25:52","216.1322","73.6","214.62","367","60.03","37"
"08/26/12 14:30:52","216.1402","138.2","216.5","639","60.0","37"
"08/26/12 14:35:51","216.1526","194.3","216.55","881","60.0","38"
"08/26/12 14:40:51","216.1673","110.1","216.44","521","60.0","38"
"08/26/12 14:45:52","216.1814","175.1","217.33","799","60.0","39"
"08/26/12 14:50:51","216.1945","165.5","216.58","757","60.03","39"
"08/26/12 14:55:51","216.2073","161.3","216.01","745","60.0","39"
"08/26/12 15:00:51","216.2198","158.1","216.4","724","60.0","39"
"08/26/12 15:05:51","216.232","156.9","216.24","725","60.03","39"
"08/26/12 15:10:51","216.2443","156.6","216.97","721","60.0","39"
"08/26/12 15:15:51","216.2563","152.2","216.56","702","60.0","39"
"08/26/12 15:20:52","216.2682","150.5","216.07","695","60.0","39"
"08/26/12 15:25:52","216.2797","149.0","216.52","690","60.0","39"
"08/26/12 15:30:52","216.2912","149.4","215.76","692","60.0","39"
"08/26/12 15:35:52","216.3026","145.5","215.18","676","60.03","38"
"08/26/12 15:40:51","216.3137","140.1","215.77","655","60.03","39"
"08/26/12 15:45:52","216.3245","136.7","215.04","637","60.03","38"
"08/26/12 15:50:51","216.335","132.7","215.85","619","60.03","38"
"08/26/12 15:55:51","216.3452","129.4","215.7","602","60.0","38"
"08/26/12 16:00:52","216.3551","126.1","215.32","595","60.03","38"
"08/26/12 16:05:51","216.3647","122.7","215.44","577","60.0","38"
"08/26/12 16:10:51","216.3742","118.4","216.22","562","60.0","37"
"08/26/12 16:15:51","216.3833","114.5","215.35","545","60.0","37"
"08/26/12 16:20:52","216.3921","111.1","214.66","532","60.03","37"
"08/26/12 16:25:52","216.4005","107.0","214.08","513","60.0","37"
"08/26/12 16:30:51","216.4086","103.4","215.23","497","60.03","36"
"08/26/12 16:35:51","216.4165","99.3","214.07","482","60.03","36"
"08/26/12 16:40:51","216.4241","96.0","214.92","463","60.03","36"
"08/26/12 16:45:51","216.4313","91.1","215.39","440","60.03","35"
"08/26/12 16:50:52","216.4383","87.2","214.95","424","60.03","35"
"08/26/12 16:55:52","216.4448","82.3","214.59","408","60.0","35"
"08/26/12 17:00:53","216.4511","78.3","214.47","390","60.03","35"
"08/26/12 17:05:51","216.4569","72.4","214.84","367","60.03","34"
"08/26/12 17:10:51","216.4624","67.6","214.95","341","60.0","34"
"08/26/12 17:15:52","216.4675","64.2","214.12","328","60.07","34"
"08/26/12 17:20:51","216.472","54.1","214.27","168","60.03","34"
"08/26/12 17:25:51","216.4758","47.6","214.48","145","60.03","33"
"08/26/12 17:30:51","216.4797","57.3","214.64","244","60.03","33"
"08/26/12 17:35:52","216.4834","52.1","214.63","125","60.03","33"
"08/26/12 17:40:52","216.4868","37.5","215.06","357","60.0","32"
"08/26/12 17:45:52","216.4898","41.3","215.0","166","60.03","32"
"08/26/12 17:50:51","216.4925","27.9","214.33","86","60.0","32"
"08/26/12 17:55:52","216.4949","25.1","214.83","93","60.07","32"
"08/26/12 18:00:52","216.4969","34.3","214.52","193","60.0","32"
"08/26/12 18:05:52","216.4987","27.9","213.99","171","60.03","32"
"08/26/12 18:10:51","216.5002","17.1","214.89","4","60.03","31"
"08/26/12 18:15:51","216.5013","11.6","214.32","95","60.03","31"
"08/26/12 18:20:52","216.5024","14.2","214.48","11","60.03","31"
"08/26/12 18:25:51","216.5031","10.7","214.34","57","60.0","30"
"08/26/12 18:30:52","216.5038","15.0","213.87","5","60.03","30"
"08/26/12 18:35:51","216.5043","11.2","213.11","22","60.03","30"
"08/26/12 18:40:52","216.5047","0.0","213.46","0","60.0","30"
"08/26/12 18:45:52","216.505","11.6","213.78","5","60.03","29"
"08/26/12 18:50:51","216.5053","12.6","213.25","143","60.03","29"
"08/26/12 18:55:51","216.5055","0.0","213.33","0","60.03","29"
"08/27/12 06:40:51","216.5064","5.0","213.57","0","60.0","18"
"08/27/12 06:45:52","216.507","0.0","214.17","0","60.03","18"
"08/27/12 06:50:51","216.5077","8.0","214.09","0","60.07","18"
"08/27/12 06:55:52","216.5087","20.2","212.89","240","60.03","19"
"08/27/12 07:00:52","216.5099","22.9","214.13","177","60.0","19"
"08/27/12 07:05:51","216.5114","28.4","213.54","134","60.03","19"
"08/27/12 07:10:52","216.5132","28.7","213.81","14","60.03","20"
"08/27/12 07:15:52","216.5159","46.8","214.78","363","60.0","20"
"08/27/12 07:20:53","216.5194","42.4","214.16","329","60.0","21"
"08/27/12 07:25:53","216.5221","26.0","214.6","115","60.03","22"
"08/27/12 07:30:53","216.5235","16.6","213.67","243","60.03","22"
"08/27/12 07:35:52","216.5249","27.2","212.95","133","60.03","22"
"08/27/12 07:40:51","216.5268","17.4","214.41","42","60.03","23"
"08/27/12 07:45:52","216.5288","27.7","213.14","148","60.03","23"
"08/27/12 07:50:52","216.5313","34.7","213.97","254","60.0","23"
"08/27/12 07:55:52","216.5339","36.0","213.39","232","60.03","23"
"08/27/12 08:00:51","216.5366","51.0","213.21","218","60.03","24"
"08/27/12 08:05:52","216.5396","45.3","213.73","365","60.0","24"
"08/27/12 08:10:52","216.5435","32.9","215.19","214","60.0","24"
"08/27/12 08:15:53","216.5471","38.0","215.34","210","60.03","25"
"08/27/12 08:20:52","216.5522","89.9","215.74","433","60.0","25"
"08/27/12 08:25:52","216.5592","90.2","216.13","436","60.03","26"
"08/27/12 08:30:52","216.5663","93.6","216.73","453","60.03","27"
"08/27/12 08:35:51","216.5737","98.0","215.66","466","60.03","27"
"08/27/12 08:40:52","216.5815","101.2","216.08","485","60.03","28"
"08/27/12 08:45:51","216.5896","106.2","216.91","505","60.03","28"
"08/27/12 08:50:52","216.598","109.9","216.7","519","60.03","29"
"08/27/12 08:55:51","216.6067","113.0","216.6","536","60.03","29"
"08/27/12 09:00:52","216.6156","116.8","217.21","548","60.03","30"
"08/27/12 09:05:52","216.6249","121.5","216.35","573","60.0","30"
"08/27/12 09:10:53","216.6345","125.9","216.69","590","60.0","31"
"08/27/12 09:15:52","216.6445","134.2","216.08","629","60.0","31"
"08/27/12 09:20:51","216.6545","152.3","217.45","701","60.03","32"
"08/27/12 09:25:53","216.666","147.1","217.96","674","60.0","32"
"08/27/12 09:30:52","216.6772","143.8","215.14","670","60.0","32"
"08/27/12 09:35:51","216.6884","145.2","214.99","677","60.0","33"
"08/27/12 09:40:52","216.6996","150.7","216.74","698","60.0","33"
"08/27/12 09:45:52","216.7113","154.2","215.88","714","60.0","34"
"08/27/12 09:50:52","216.7217","166.7","216.74","766","60.0","34"
"08/27/12 09:55:52","216.7323","169.4","216.55","775","60.03","34"
"08/27/12 10:00:51","216.7453","151.6","216.28","702","60.03","35"
"08/27/12 10:05:53","216.7558","174.9","216.86","799","60.0","35"
"08/27/12 10:10:53","216.7695","185.6","217.01","844","60.0","35"
"08/27/12 10:15:51","216.7783","195.0","217.78","882","60.03","35"
"08/27/12 10:20:52","216.7913","195.9","217.95","875","60.0","35"
"08/27/12 10:25:52","216.7995","46.9","214.84","391","60.03","34"
"08/27/12 10:30:51","216.8067","194.7","217.57","881","60.0","34"
"08/27/12 10:35:53","216.8209","196.3","218.46","873","60.0","35"
"08/27/12 10:40:51","216.8285","30.7","214.58","296","60.0","33"
"08/27/12 10:45:52","216.8367","78.4","214.92","390","60.03","33"
"08/27/12 10:50:53","216.8456","87.6","214.65","427","60.03","33"
"08/27/12 10:55:53","216.8595","199.9","218.13","908","60.03","34"
"08/27/12 11:00:52","216.8738","195.3","218.19","887","60.03","35"
"08/27/12 11:05:51","216.887","71.5","214.96","370","60.0","35"
"08/27/12 11:10:52","216.8989","55.7","215.82","197","60.03","35"
"08/27/12 11:15:52","216.9085","194.6","218.87","879","60.0","36"
"08/27/12 11:20:52","216.9183","35.7","215.12","99","60.0","36"
"08/27/12 11:25:52","216.9288","195.4","218.23","883","60.0","36"
"08/27/12 11:30:52","216.9403","195.1","217.2","890","60.03","36"
"08/27/12 11:35:53","216.9528","75.8","214.83","382","60.03","36"
"08/27/12 11:40:51","216.9665","70.2","215.2","353","60.0","37"
"08/27/12 11:45:52","216.9766","194.6","216.68","881","60.03","37"
"08/27/12 11:50:52","216.9854","182.6","217.13","826","60.0","36"
"08/27/12 11:55:51","216.9981","194.6","217.78","880","60.03","38"
"08/27/12 12:00:52","217.0132","194.7","218.43","877","60.0","38"
"08/27/12 12:05:51","217.0255","194.7","218.86","866","60.03","38"
"08/27/12 12:10:53","217.0381","195.1","218.48","879","60.0","38"
"08/27/12 12:15:53","217.0529","194.8","218.37","878","60.0","39"
"08/27/12 12:20:52","217.0667","40.5","215.23","366","60.03","39"
"08/27/12 12:25:51","217.0769","194.2","216.71","862","60.03","38"
"08/27/12 12:30:51","217.092","193.4","217.75","877","60.03","39"
"08/27/12 12:35:52","217.1072","195.4","217.64","880","60.03","39"
"08/27/12 12:40:53","217.118","193.0","216.83","896","60.03","39"
"08/27/12 12:45:51","217.1305","194.6","217.56","881","60.03","39"
"08/27/12 12:50:52","217.1457","192.6","218.63","869","60.0","39"
"08/27/12 12:55:52","217.1564","195.7","218.89","875","60.03","39"
"08/27/12 13:00:53","217.1698","193.9","218.52","871","60.03","39"
"08/27/12 13:05:53","217.1835","194.6","218.55","877","60.0","39"
"08/27/12 13:10:51","217.1938","39.9","216.16","134","60.03","39"
"08/27/12 13:15:52","217.2079","196.3","218.08","862","60.03","39"
"08/27/12 13:20:53","217.2231","195.2","217.68","881","60.0","39"
"08/27/12 13:25:51","217.2369","50.5","213.45","234","60.0","39"
"08/27/12 13:30:52","217.2463","60.8","214.19","314","60.03","39"
"08/27/12 13:35:53","217.2577","43.5","214.04","132","60.03","38"
"08/27/12 13:40:52","217.2654","194.9","217.37","877","60.03","37"
"08/27/12 13:45:52","217.277","195.4","216.42","892","60.03","37"
"08/27/12 13:50:51","217.2845","180.0","216.11","824","60.03","36"
"08/27/12 13:55:52","217.2982","194.6","216.82","867","60.03","37"
"08/27/12 14:00:52","217.3104","195.9","217.47","876","60.03","36"
"08/27/12 14:05:53","217.3213","195.7","217.1","885","60.0","36"
"08/27/12 14:10:53","217.3314","35.9","214.08","233","60.0","35"
"08/27/12 14:15:51","217.3451","195.2","217.35","891","60.03","36"
"08/27/12 14:20:52","217.3601","193.4","217.61","878","60.0","36"
"08/27/12 14:25:52","217.3723","191.8","217.14","867","60.0","36"
"08/27/12 14:30:51","217.3864","194.7","216.86","883","60.0","37"
"08/27/12 14:35:52","217.3998","190.8","217.23","866","60.03","37"
"08/27/12 14:40:52","217.4141","183.8","216.04","838","60.03","37"
"08/27/12 14:45:53","217.4276","184.6","216.32","840","60.0","37"
"08/27/12 14:50:51","217.441","73.8","213.62","367","60.0","37"
"08/27/12 14:55:52","217.4533","170.1","216.56","779","60.0","37"
"08/27/12 15:00:52","217.4664","163.4","216.14","750","60.03","37"
"08/27/12 15:05:53","217.479","158.5","215.38","734","60.0","37"
"08/27/12 15:10:52","217.4912","156.2","215.51","722","60.0","37"
"08/27/12 15:15:52","217.5033","153.3","215.47","710","60.0","37"
"08/27/12 15:20:52","217.5151","150.9","215.62","697","60.03","37"
"08/27/12 15:25:53","217.5267","146.1","215.91","675","60.0","37"
"08/27/12 15:30:53","217.538","144.4","215.86","671","60.03","37"
"08/27/12 15:35:53","217.549","138.4","215.39","643","60.03","37"
"08/27/12 15:40:52","217.5597","137.0","215.93","637","60.0","36"
"08/27/12 15:45:52","217.5702","132.8","215.79","624","60.0","36"
"08/27/12 15:50:52","217.5804","130.0","215.25","610","60.0","36"
"08/27/12 15:55:53","217.5904","125.6","215.52","596","60.03","36"
"08/27/12 16:00:52","217.6001","122.8","215.39","577","60.0","35"
"08/27/12 16:05:51","217.6095","118.6","214.25","567","60.03","35"
"08/27/12 16:10:51","217.6186","114.4","215.53","545","60.03","35"
"08/27/12 16:15:51","217.6274","111.3","215.24","531","60.03","34"
"08/27/12 16:20:52","217.6359","107.0","216.07","511","60.0","34"
"08/27/12 16:25:53","217.644","102.7","213.48","491","60.0","34"
"08/27/12 16:30:52","217.6519","97.9","214.66","475","60.03","33"
"08/27/12 16:35:53","217.6594","94.1","214.82","457","60.03","33"
"08/27/12 16:40:52","217.6665","89.7","214.92","437","60.0","33"
"08/27/12 16:45:51","217.6733","86.5","215.14","423","60.03","33"
"08/27/12 16:50:52","217.6799","82.3","214.47","407","60.03","32"
"08/27/12 16:55:53","217.6862","77.9","214.2","388","60.03","32"
"08/27/12 17:00:51","217.692","73.7","215.33","363","60.03","32"
"08/27/12 17:05:53","217.6975","68.6","215.02","342","60.03","32"
"08/27/12 17:10:52","217.7027","64.6","214.58","331","60.03","31"
"08/27/12 17:15:52","217.7075","40.5","214.59","349","60.03","31"
"08/27/12 17:20:53","217.7113","40.2","215.38","340","60.03","31"
"08/27/12 17:25:51","217.7152","47.0","214.82","130","60.03","30"
"08/27/12 17:30:51","217.7189","40.4","214.23","111","60.03","30"
"08/27/12 17:35:52","217.7225","47.2","215.02","279","60.03","30"
"08/27/12 17:40:53","217.7256","33.9","214.58","179","60.03","30"
"08/27/12 17:45:53","217.7285","30.1","214.4","223","60.03","30"
"08/27/12 17:50:51","217.731","35.3","214.1","269","60.03","29"
"08/27/12 17:55:52","217.7333","22.1","214.96","310","60.03","29"
"08/27/12 18:00:52","217.7353","14.7","214.8","229","60.0","29"
"08/27/12 18:05:52","217.737","12.2","214.7","219","60.0","28"
"08/27/12 18:10:53","217.7385","13.4","214.77","158","60.0","28"
"08/27/12 18:15:53","217.7397","21.6","213.99","245","60.03","28"
"08/27/12 18:20:53","217.7407","8.6","212.85","222","60.07","27"
"08/27/12 18:25:52","217.7416","0.0","212.69","243","60.07","27"
"08/27/12 18:30:51","217.7422","6.8","212.67","0","60.03","27"
"08/27/12 18:35:52","217.7427","0.0","212.6","0","60.03","26"
"08/27/12 18:40:52","217.7432","0.0","213.57","0","60.03","26"
"08/27/12 18:45:53","217.7435","0.0","212.42","132","60.03","26"
"08/28/12 06:45:52","217.7443","0.0","213.47","0","60.03","15"
"08/28/12 06:50:53","217.7447","14.0","214.11","0","60.03","15"
"08/28/12 06:55:52","217.7458","28.2","214.14","149","60.0","16"
"08/28/12 07:00:52","217.748","30.4","214.18","227","60.03","17"
"08/28/12 07:05:53","217.7503","21.1","214.44","181","60.07","17"
"08/28/12 07:10:53","217.7526","26.8","214.58","176","60.03","18"
"08/28/12 07:15:52","217.7549","21.1","213.73","30","60.03","18"
"08/28/12 07:20:52","217.7574","41.0","213.77","266","60.07","19"
"08/28/12 07:25:53","217.76","36.9","213.66","97","60.03","19"
"08/28/12 07:30:53","217.7616","39.9","213.41","113","60.0","19"
"08/28/12 07:35:52","217.7653","44.2","213.34","269","60.0","20"
"08/28/12 07:40:53","217.7691","33.4","213.48","244","60.03","21"
"08/28/12 07:45:53","217.7726","45.9","214.67","312","60.0","22"
"08/28/12 07:50:52","217.7749","69.8","213.96","352","60.03","22"
"08/28/12 07:55:52","217.7787","45.3","214.05","309","60.03","22"
"08/28/12 08:00:53","217.7814","28.0","214.19","45","60.03","22"
"08/28/12 08:05:52","217.7869","81.3","215.83","400","60.03","23"
"08/28/12 08:10:53","217.7935","86.5","214.79","423","60.03","23"
"08/28/12 08:15:53","217.8002","82.3","214.79","402","60.03","24"
"08/28/12 08:20:53","217.8034","24.9","213.98","182","60.0","24"
"08/28/12 08:25:52","217.8062","49.8","215.24","188","60.0","24"
"08/28/12 08:30:53","217.8113","34.7","214.06","323","60.03","25"
"08/28/12 08:35:52","217.8158","133.9","216.64","625","60.0","25"
"08/28/12 08:40:53","217.8203","43.7","214.76","368","60.0","25"
"08/28/12 08:45:52","217.8283","70.1","214.18","351","60.03","26"
"08/28/12 08:50:53","217.8331","43.6","213.24","145","60.03","27"
"08/28/12 08:55:53","217.8404","134.6","215.11","632","60.03","27"
"08/28/12 09:00:52","217.8494","39.9","214.36","385","60.03","28"
"08/28/12 09:05:52","217.8538","53.8","214.42","150","60.03","29"
"08/28/12 09:10:52","217.8601","171.2","215.82","791","60.03","29"
"08/28/12 09:15:53","217.8705","176.6","216.59","807","60.03","31"
"08/28/12 09:20:52","217.8805","165.6","216.8","760","60.0","31"
"08/28/12 09:25:53","217.8904","183.9","216.52","843","60.03","32"
"08/28/12 09:30:53","217.8967","77.2","214.55","380","60.03","31"
"08/28/12 09:35:52","217.9026","86.3","214.02","423","60.03","31"
"08/28/12 09:40:52","217.9155","186.4","215.9","856","60.03","32"
"08/28/12 09:45:53","217.927","141.6","213.65","668","60.0","33"
"08/28/12 09:50:53","217.9365","182.7","215.97","831","60.0","33"
"08/28/12 09:55:53","217.9497","170.4","216.23","785","60.0","34"
"08/28/12 10:00:53","217.9625","165.9","217.35","758","60.0","35"
"08/28/12 10:05:52","217.9755","167.6","217.04","768","60.03","35"
"08/28/12 10:10:52","217.9888","175.1","217.03","801","60.0","36"
"08/28/12 10:15:52","217.9966","195.8","218.06","877","60.0","35"
"08/28/12 10:20:53","218.0056","111.8","215.45","532","60.03","35"
"08/28/12 10:25:53","218.0152","85.3","215.3","418","60.0","35"
"08/28/12 10:30:53","218.0215","78.5","215.48","386","60.0","35"
"08/28/12 10:35:53","218.0276","77.3","215.89","382","60.0","35"
"08/28/12 10:40:53","218.0338","83.5","215.59","409","60.0","35"
"08/28/12 10:45:53","218.0404","88.7","216.09","433","60.0","34"
"08/28/12 10:50:52","218.0471","89.3","216.23","433","60.0","34"
"08/28/12 10:55:53","218.0558","106.9","217.22","505","60.03","34"
"08/28/12 11:00:52","218.0649","127.4","216.81","596","60.03","34"
"08/28/12 11:05:54","218.0765","173.5","219.27","786","60.03","35"
"08/28/12 11:10:54","218.0885","176.6","218.69","803","60.03","35"
"08/28/12 11:15:52","218.0988","192.2","218.72","866","60.03","36"
"08/28/12 11:20:53","218.1052","67.9","216.23","341","60.0","35"
"08/28/12 11:25:54","218.1101","61.0","216.56","311","60.03","34"
"08/28/12 11:30:52","218.1149","63.0","215.39","321","60.03","34"
"08/28/12 11:35:52","218.1192","45.5","214.67","230","60.0","34"
"08/28/12 11:40:52","218.1231","42.1","215.07","344","60.0","33"
"08/28/12 11:45:53","218.1306","75.2","215.5","374","60.0","33"
"08/28/12 11:50:52","218.1366","72.0","215.38","357","60.03","33"
"08/28/12 11:55:54","218.1407","41.9","214.71","388","60.03","32"
"08/28/12 12:00:53","218.148","190.8","218.0","872","60.07","33"
"08/28/12 12:05:52","218.163","191.9","218.19","873","60.03","35"
"08/28/12 12:10:52","218.1765","194.8","216.69","890","60.03","36"
"08/28/12 12:15:52","218.1912","65.0","213.82","328","60.0","37"
"08/28/12 12:20:53","218.1951","64.3","213.26","202","60.03","37"
"08/28/12 12:25:52","218.199","49.7","214.53","333","60.0","37"
"08/28/12 12:30:53","218.2029","41.5","214.94","309","60.0","36"
"08/28/12 12:35:54","218.21","189.5","217.86","848","60.0","36"
"08/28/12 12:40:54","218.2207","55.9","214.41","106","60.03","36"
"08/28/12 12:45:52","218.2245","55.9","214.85","140","60.0","34"
"08/28/12 12:50:54","218.2286","195.3","217.34","886","60.03","34"
"08/28/12 12:55:52","218.2435","192.6","217.94","858","60.03","35"
"08/28/12 13:00:53","218.2498","63.2","214.51","323","60.03","34"
"08/28/12 13:05:52","218.2547","62.9","215.9","321","60.03","34"
"08/28/12 13:10:53","218.26","189.3","218.17","849","60.03","34"
"08/28/12 13:15:53","218.2751","191.8","218.27","871","60.03","35"
"08/28/12 13:20:54","218.2902","195.2","218.25","887","60.0","37"
"08/28/12 13:25:53","218.3054","194.9","218.16","888","60.03","38"
"08/28/12 13:30:52","218.3195","82.2","215.59","399","60.03","38"
"08/28/12 13:35:52","218.33","195.5","218.7","877","60.03","38"
"08/28/12 13:40:53","218.345","146.2","216.76","676","60.0","39"
"08/28/12 13:45:52","218.3588","195.3","218.15","886","60.03","39"
"08/28/12 13:50:53","218.374","195.1","217.72","890","60.0","39"
"08/28/12 13:55:53","218.389","195.1","217.39","885","60.03","40"
"08/28/12 14:00:53","218.4017","93.6","215.83","456","60.03","40"
"08/28/12 14:05:53","218.4131","193.6","217.42","885","60.0","40"
"08/28/12 14:10:53","218.4281","194.0","217.76","882","60.0","40"
"08/28/12 14:15:52","218.443","194.6","218.24","878","60.0","41"
"08/28/12 14:20:53","218.4536","108.1","216.23","511","60.03","40"
"08/28/12 14:25:52","218.4651","160.6","217.25","740","60.03","41"
"08/28/12 14:30:54","218.479","194.8","218.61","880","60.03","41"
"08/28/12 14:35:52","218.4941","194.4","217.59","883","60.03","41"
"08/28/12 14:45:52","218.5152","186.8","217.02","849","60.0","39"
"08/28/12 14:50:52","218.5294","177.9","216.62","812","60.0","39"
"08/28/12 14:55:53","218.5432","173.3","217.65","793","60.03","39"
"08/28/12 15:00:52","218.5565","169.3","218.14","773","60.03","39"
"08/28/12 15:05:53","218.5696","166.2","217.95","758","60.03","39"
"08/28/12 15:10:53","218.5824","161.9","217.41","745","60.0","39"
"08/28/12 15:15:52","218.5948","156.8","217.11","723","60.0","38"
"08/28/12 15:20:53","218.607","154.5","217.21","715","60.03","39"
"08/28/12 15:25:53","218.6189","151.4","216.85","698","60.03","38"
"08/28/12 15:30:52","218.6304","147.7","216.64","681","60.03","38"
"08/28/12 15:35:53","218.6418","143.8","214.81","672","60.0","38"
"08/28/12 15:40:53","218.6528","140.3","214.89","652","60.0","38"
"08/28/12 15:45:53","218.6637","137.7","215.26","644","60.0","38"
"08/28/12 15:50:52","218.6742","133.6","215.03","624","60.0","38"
"08/28/12 15:55:53","218.6845","130.2","215.13","611","60.03","37"
"08/28/12 16:00:53","218.6945","126.6","214.4","597","60.0","37"
"08/28/12 16:05:53","218.7042","123.1","215.77","577","60.0","37"
"08/28/12 16:10:52","218.7136","118.6","214.91","564","60.03","36"
"08/28/12 16:15:52","218.7227","115.1","215.1","543","60.03","36"
"08/28/12 16:20:53","218.7315","111.2","214.53","532","60.0","36"
"08/28/12 16:25:53","218.74","107.1","215.53","511","60.03","36"
"08/28/12 16:30:54","218.7482","102.8","214.35","491","60.03","35"
"08/28/12 16:35:54","218.7561","98.2","215.54","473","60.03","35"
"08/28/12 16:40:52","218.7636","94.0","215.07","456","60.03","35"
"08/28/12 16:45:54","218.7708","90.5","215.12","439","60.03","34"
"08/28/12 16:50:52","218.7775","85.2","215.53","416","60.03","34"
"08/28/12 16:55:52","218.784","80.7","214.99","397","60.0","34"
"08/28/12 17:00:53","218.7901","76.3","215.22","378","60.0","34"
"08/28/12 17:05:54","218.7959","71.6","214.36","361","60.07","34"
"08/28/12 17:10:52","218.8012","67.5","215.0","339","60.03","33"
"08/28/12 17:15:53","218.8063","63.3","214.6","318","60.03","33"
"08/28/12 17:20:53","218.8105","40.8","213.99","354","60.03","32"
"08/28/12 17:25:54","218.8144","56.4","214.08","84","60.0","32"
"08/28/12 17:30:52","218.8183","50.5","213.24","422","60.03","32"
"08/28/12 17:35:54","218.822","49.0","213.99","307","60.03","32"
"08/28/12 17:40:52","218.8252","34.2","214.04","317","60.03","32"
"08/28/12 17:45:53","218.8282","32.9","213.59","82","60.03","31"
"08/28/12 17:50:53","218.8307","35.9","213.96","196","60.03","31"
"08/28/12 17:55:53","218.833","30.4","213.14","273","60.03","30"
"08/28/12 18:00:52","218.8349","31.5","214.75","102","60.07","30"
"08/28/12 18:05:53","218.8366","19.8","212.93","107","60.03","29"
"08/28/12 18:10:52","218.838","12.7","212.63","87","60.03","29"
"08/28/12 18:15:52","218.8391","15.6","213.54","8","60.03","28"
"08/28/12 18:20:53","218.8399","15.8","213.1","23","60.03","27"
"08/28/12 18:25:53","218.8407","6.7","212.59","255","60.07","27"
"08/28/12 18:30:54","218.8412","0.0","213.44","2","60.03","26"
"08/28/12 18:35:54","218.8416","0.0","213.17","0","60.03","26"
"08/28/12 18:40:53","218.8419","10.6","213.58","2","60.03","25"
"08/28/12 18:45:53","218.8422","10.2","212.83","0","60.0","25"
"08/28/12 18:50:53","218.8425","0.0","213.15","0","60.03","24"
"08/28/12 18:55:54","218.8427","14.5","214.17","9","60.03","24"
"08/28/12 19:05:52","218.843","0.0","213.5","0","60.0","23"
"08/29/12 06:40:53","218.8433","0.0","213.03","0","60.03","14"
"08/29/12 06:45:53","218.8437","0.0","213.77","149","60.07","14"
"08/29/12 06:50:53","218.8443","13.7","213.7","0","60.03","15"
"08/29/12 06:55:54","218.8451","6.6","213.96","141","60.03","15"
"08/29/12 07:00:53","218.8461","14.5","214.54","3","60.07","15"
"08/29/12 07:05:53","218.8473","16.8","213.92","13","60.03","15"
"08/29/12 07:10:53","218.8488","28.7","214.1","228","60.0","16"
"08/29/12 07:15:53","218.8505","36.9","215.15","84","60.0","17"
"08/29/12 07:20:54","218.8527","32.4","214.51","184","60.03","17"
"08/29/12 07:25:53","218.8551","28.4","214.51","77","60.03","17"
"08/29/12 07:30:53","218.8578","35.0","214.38","316","60.03","18"
"08/29/12 07:35:53","218.8607","38.5","215.35","218","60.03","18"
"08/29/12 07:40:54","218.8641","45.3","212.79","306","60.03","19"
"08/29/12 07:45:54","218.8677","41.3","213.34","349","60.0","19"
"08/29/12 07:50:53","218.8716","49.2","214.79","106","60.03","19"
"08/29/12 07:55:54","218.8754","47.9","213.76","368","60.03","20"
"08/29/12 08:00:53","218.8793","45.6","213.9","244","60.03","20"
"08/29/12 08:05:54","218.8831","49.2","214.8","219","60.0","20"
"08/29/12 08:10:54","218.887","47.7","215.33","313","60.03","21"
"08/29/12 08:15:53","218.8909","49.8","214.55","79","60.0","22"
"08/29/12 08:20:54","218.8951","55.7","214.44","99","60.0","22"
"08/29/12 08:25:53","218.8995","72.3","214.73","374","60.07","23"
"08/29/12 08:30:53","218.9053","89.7","214.81","436","60.03","23"
"08/29/12 08:35:53","218.9123","93.8","215.01","456","60.03","24"
"08/29/12 08:40:53","218.9198","97.9","213.4","471","60.03","24"
"08/29/12 08:45:54","218.9275","101.2","214.53","486","60.03","25"
"08/29/12 08:50:54","218.9356","104.9","214.62","505","60.0","26"
"08/29/12 08:55:54","218.9439","109.1","216.69","517","60.0","26"
"08/29/12 09:00:54","218.9526","112.3","216.79","530","60.0","27"
"08/29/12 09:05:53","218.9614","116.3","216.41","548","60.0","28"
"08/29/12 09:10:54","218.9706","120.2","215.86","565","60.03","29"
"08/29/12 09:15:53","218.98","123.3","217.18","580","60.03","29"
"08/29/12 09:20:53","218.9898","127.3","216.8","596","60.0","30"
"08/29/12 09:25:54","218.9998","130.8","216.89","611","60.03","30"
"08/29/12 09:30:52","219.01","133.6","216.08","624","60.03","31"
"08/29/12 09:35:53","219.0206","136.9","215.98","643","60.0","32"
"08/29/12 09:40:54","219.0315","140.5","215.58","651","60.0","32"
"08/29/12 09:45:54","219.0425","144.1","218.73","661","60.0","32"
"08/29/12 09:50:53","219.0538","146.0","216.89","672","60.03","33"
"08/29/12 09:55:54","219.0653","148.7","217.81","687","60.03","34"
"08/29/12 10:00:54","219.0771","152.0","218.27","698","60.03","34"
"08/29/12 10:05:54","219.0891","155.0","214.38","720","60.03","35"
"08/29/12 10:10:54","219.1013","157.3","215.68","729","60.03","35"
"08/29/12 10:15:53","219.1137","159.7","217.42","732","60.0","36"
"08/29/12 10:20:54","219.1263","162.4","216.84","747","60.0","36"
"08/29/12 10:25:54","219.1389","164.2","216.61","754","60.03","36"
"08/29/12 10:30:54","219.1518","165.9","217.12","762","60.0","37"
"08/29/12 10:35:53","219.1648","167.9","217.48","769","60.03","37"
"08/29/12 10:40:54","219.1781","170.0","218.21","776","60.03","38"
"08/29/12 10:45:54","219.1913","171.9","218.0","785","60.03","38"
"08/29/12 10:50:53","219.2048","172.8","218.55","783","60.03","38"
"08/29/12 10:55:53","219.2183","175.7","219.12","798","60.0","39"
"08/29/12 11:00:53","219.2321","177.4","217.78","805","60.07","39"
"08/29/12 11:05:54","219.2459","179.0","217.19","815","60.03","39"
"08/29/12 11:10:54","219.26","181.7","214.74","834","60.03","39"
"08/29/12 11:15:53","219.274","183.4","217.08","836","60.03","39"
"08/29/12 11:20:54","219.2884","184.3","216.72","843","60.03","39"
"08/29/12 11:25:54","219.3028","185.0","215.95","848","60.03","39"
"08/29/12 11:30:53","219.3173","187.2","218.05","843","60.0","39"
"08/29/12 11:35:54","219.3319","188.6","217.45","852","60.0","39"
"08/29/12 11:40:54","219.3467","189.5","215.32","871","60.0","39"
"08/29/12 11:45:54","219.3615","190.4","216.24","869","60.03","39"
"08/29/12 11:50:54","219.3765","191.7","216.02","868","60.03","39"
"08/29/12 11:55:53","219.3914","192.3","216.64","877","60.0","39"
"08/29/12 12:00:54","219.4064","192.0","215.85","877","60.03","40"
"08/29/12 12:05:53","219.4214","192.9","216.1","881","60.03","40"
"08/29/12 12:10:53","219.4364","194.0","216.78","875","60.03","40"
"08/29/12 12:15:53","219.4514","192.8","216.07","880","60.0","40"
"08/29/12 12:20:53","219.4665","192.9","215.8","882","60.0","41"
"08/29/12 12:25:53","219.4815","193.3","215.45","879","60.03","41"
"08/29/12 12:30:53","219.4966","193.4","216.36","883","60.0","41"
"08/29/12 12:35:54","219.5117","193.6","216.37","880","60.0","41"
"08/29/12 12:40:53","219.5268","194.8","216.65","887","60.03","41"
"08/29/12 12:45:53","219.5419","193.3","218.17","872","60.0","41"
"08/29/12 12:50:54","219.557","192.7","218.83","866","60.0","42"
"08/29/12 12:55:53","219.572","192.3","217.5","869","60.0","41"
"08/29/12 13:00:54","219.587","191.5","217.99","865","60.03","42"
"08/29/12 13:05:54","219.6019","189.8","214.61","870","60.0","42"
"08/29/12 13:10:54","219.6167","191.7","216.88","867","60.0","42"
"08/29/12 13:15:53","219.6315","189.5","217.71","857","60.0","42"
"08/29/12 13:20:53","219.6463","189.6","217.53","858","60.0","42"
"08/29/12 13:25:54","219.6611","189.7","217.77","860","60.0","42"
"08/29/12 13:30:54","219.6758","188.0","217.28","855","60.03","42"
"08/29/12 13:35:54","219.6904","185.9","217.8","844","60.0","42"
"08/29/12 13:40:53","219.7048","184.6","217.42","839","60.03","43"
"08/29/12 13:45:53","219.7191","183.6","216.88","835","60.03","43"
"08/29/12 13:50:52","219.7334","183.1","218.31","831","60.03","42"
"08/29/12 13:55:53","219.7476","182.2","218.26","828","60.03","43"
"08/29/12 14:00:54","219.7618","179.6","218.41","819","60.03","43"
"08/29/12 14:05:54","219.7757","178.7","218.3","800","60.03","43"
"08/29/12 14:10:53","219.7894","174.8","217.74","788","60.03","42"
"08/29/12 14:15:54","219.8031","174.5","217.52","794","60.0","42"
"08/29/12 14:20:54","219.8168","173.6","218.13","791","60.03","42"
"08/29/12 14:25:53","219.83","169.0","217.44","772","60.03","42"
"08/29/12 14:30:54","219.8433","169.6","217.42","770","60.0","42"
"08/29/12 14:35:53","219.8564","167.0","218.3","761","60.03","41"
"08/29/12 14:40:53","219.8693","163.5","217.51","748","60.03","41"
"08/29/12 14:45:54","219.882","163.3","217.32","746","60.0","41"
"08/29/12 14:50:54","219.8946","160.4","217.5","735","60.03","40"
"08/29/12 14:55:53","219.9069","158.5","217.71","724","60.03","40"
"08/29/12 15:00:54","219.9191","154.4","217.03","711","60.07","40"
"08/29/12 15:05:54","219.931","151.9","216.74","697","60.0","40"
"08/29/12 15:10:53","219.9427","149.4","217.64","685","60.0","40"
"08/29/12 15:15:53","219.9542","146.0","216.58","682","60.03","40"
"08/29/12 15:20:53","219.9655","143.0","217.59","663","60.03","40"
"08/29/12 15:25:54","219.9764","139.8","217.2","648","60.0","40"
"08/29/12 15:30:54","219.9872","136.5","216.63","637","60.03","40"
"08/29/12 15:35:54","219.9976","133.5","216.84","621","60.03","39"
"08/29/12 15:40:54","220.0079","130.7","216.51","605","60.03","39"
"08/29/12 15:45:53","220.0179","127.0","215.84","597","60.0","39"
"08/29/12 15:50:53","220.0278","124.9","215.83","590","60.03","38"
"08/29/12 15:55:54","220.0372","120.7","216.05","569","60.03","38"
"08/29/12 16:00:54","220.0465","116.4","216.12","549","60.03","38"
"08/29/12 16:05:53","220.0554","113.1","216.47","533","60.0","37"
"08/29/12 16:10:53","220.064","109.0","216.19","522","60.03","37"
"08/29/12 16:15:53","220.0724","105.3","215.14","500","60.03","37"
"08/29/12 16:20:54","220.0805","101.2","215.68","480","60.03","36"
"08/29/12 16:25:54","220.0882","98.0","215.22","474","60.0","36"
"08/29/12 16:30:54","220.0957","94.2","215.73","451","60.03","36"
"08/29/12 16:35:53","220.1028","90.6","214.4","442","60.03","35"
"08/29/12 16:40:53","220.1098","86.1","214.51","420","60.03","35"
"08/29/12 16:45:53","220.1162","82.4","214.8","402","60.03","35"
"08/29/12 16:50:54","220.1225","77.7","214.25","387","60.03","35"
"08/29/12 16:55:54","220.1283","73.6","214.34","365","60.03","34"
"08/29/12 17:00:54","220.1339","69.1","214.62","348","60.03","34"
"08/29/12 17:05:54","220.1391","65.5","215.11","331","60.03","34"
"08/29/12 17:10:54","220.1439","53.6","214.21","108","60.0","33"
"08/29/12 17:15:53","220.1477","45.9","213.94","378","60.03","33"
"08/29/12 17:20:54","220.1516","45.8","214.51","281","60.03","33"
"08/29/12 17:25:54","220.1554","57.1","214.42","79","60.03","32"
"08/29/12 17:30:53","220.1591","49.9","213.43","311","60.03","32"
"08/29/12 17:35:54","220.1625","35.9","213.22","231","60.0","32"
"08/29/12 17:40:54","220.1656","32.5","213.2","124","60.03","32"
"08/29/12 17:45:54","220.1683","28.8","211.94","128","60.03","32"
"08/29/12 17:50:53","220.1707","32.9","212.52","256","60.03","31"
"08/29/12 17:55:53","220.1728","16.8","211.85","23","60.07","31"
"08/29/12 18:00:53","220.1745","28.5","212.9","63","60.0","30"
"08/29/12 18:05:54","220.1759","17.2","214.32","22","60.03","30"
"08/29/12 18:10:54","220.1771","12.2","213.96","97","60.03","30"
"08/29/12 18:15:53","220.1782","14.8","213.71","19","60.03","29"
"08/29/12 18:20:54","220.1791","0.9","214.69","0","60.03","29"
"08/29/12 18:25:53","220.1798","14.2","213.7","0","60.03","29"
"08/29/12 18:30:54","220.1805","11.6","213.0","3","60.03","28"
"08/29/12 18:35:53","220.1811","12.6","213.2","10","60.03","28"
"08/29/12 18:40:53","220.1817","6.4","213.46","160","60.03","28"
"08/29/12 18:45:53","220.1822","12.7","212.8","33","60.0","28"
"08/29/12 18:50:54","220.1826","0.0","213.72","0","60.03","27"
"08/29/12 18:55:53","220.1829","0.0","214.15","0","60.03","27"
"08/29/12 19:00:54","220.1832","0.0","214.42","0","60.07","27"
"08/30/12 06:40:54","220.184","0.0","212.51","0","60.03","24"
"08/30/12 06:45:54","220.1846","12.8","213.93","2","60.03","24"
"08/30/12 06:50:53","220.1852","13.1","214.26","231","60.03","24"
"08/30/12 06:55:53","220.1861","10.4","213.81","14","60.03","24"
"08/30/12 07:00:54","220.1872","12.0","213.41","142","60.03","25"
"08/30/12 07:05:53","220.1885","14.6","212.13","130","60.03","25"
"08/30/12 07:10:54","220.1895","13.8","214.24","7","60.03","25"
"08/30/12 07:15:55","220.19","0.0","214.22","0","60.03","25"
"08/30/12 07:20:54","220.1906","13.8","214.26","1","60.0","25"
"08/30/12 07:25:53","220.1924","29.6","214.06","67","60.03","25"
"08/30/12 07:30:53","220.1948","29.8","214.08","214","60.0","26"
"08/30/12 07:35:55","220.1977","41.3","214.33","215","60.0","26"
"08/30/12 07:40:55","220.201","51.2","214.26","381","60.0","26"
"08/30/12 07:45:54","220.2045","55.9","213.79","206","60.03","27"
"08/30/12 07:50:53","220.2083","56.6","214.15","94","60.0","27"
"08/30/12 07:55:54","220.2121","47.6","213.58","373","60.03","28"
"08/30/12 08:00:53","220.2159","52.0","213.91","375","60.0","28"
"08/30/12 08:05:55","220.2199","55.4","213.99","99","60.07","28"
"08/30/12 08:10:54","220.2222","34.8","213.36","119","60.0","28"
"08/30/12 08:15:54","220.2255","39.0","214.23","382","60.0","28"
"08/30/12 08:20:54","220.2304","77.5","215.45","384","60.03","28"
"08/30/12 08:25:55","220.2366","81.6","214.99","399","60.0","28"
"08/30/12 08:30:54","220.2431","85.9","214.52","421","60.0","29"
"08/30/12 08:35:53","220.2499","89.1","214.64","432","60.03","29"
"08/30/12 08:40:53","220.2568","92.6","213.73","450","60.0","30"
"08/30/12 08:45:53","220.2642","96.7","214.1","467","60.03","31"
"08/30/12 08:50:54","220.272","102.2","214.88","492","60.03","31"
"08/30/12 08:55:53","220.2804","112.4","215.28","537","60.03","32"
"08/30/12 09:00:53","220.2893","117.4","214.03","562","60.0","32"
"08/30/12 09:05:53","220.2986","123.4","213.89","578","60.03","33"
"08/30/12 09:10:54","220.3084","131.0","214.97","614","60.03","34"
"08/30/12 09:15:53","220.3164","60.9","213.43","345","60.03","35"
"08/30/12 09:20:54","220.3243","122.6","215.09","579","60.0","35"
"08/30/12 09:25:54","220.3319","108.0","215.03","514","60.03","35"
"08/30/12 09:30:54","220.3378","96.9","214.12","473","60.03","35"
"08/30/12 09:35:54","220.3457","57.7","214.59","358","60.0","36"
"08/30/12 09:40:55","220.3522","144.0","216.05","669","60.0","36"
"08/30/12 09:45:53","220.3634","137.6","215.18","648","60.07","36"
"08/30/12 09:50:53","220.3738","113.0","213.54","540","60.0","37"
"08/30/12 09:55:53","220.3847","148.0","215.11","685","60.0","37"
"08/30/12 10:00:54","220.3962","145.9","214.91","684","60.03","38"
"08/30/12 10:05:54","220.4068","144.9","215.69","672","60.0","38"
"08/30/12 10:10:53","220.4186","166.7","216.02","763","60.0","38"
"08/30/12 10:15:54","220.4316","166.1","216.82","766","60.03","39"
"08/30/12 10:20:54","220.4439","78.3","215.48","382","60.03","39"
"08/30/12 10:25:54","220.4535","75.2","215.04","371","60.0","39"
"08/30/12 10:30:54","220.4596","71.7","213.84","356","60.0","38"
"08/30/12 10:35:54","220.4648","66.2","212.87","334","60.0","38"
"08/30/12 10:40:54","220.4701","70.9","213.01","356","60.03","37"
"08/30/12 10:45:55","220.4806","158.4","215.31","730","60.0","38"
"08/30/12 10:50:55","220.4884","89.7","213.12","441","60.03","37"
"08/30/12 10:55:54","220.4941","67.2","212.92","344","60.0","37"
"08/30/12 11:00:54","220.5027","142.4","216.12","660","60.03","37"
"08/30/12 11:05:54","220.5118","110.9","214.92","532","60.03","37"
"08/30/12 11:10:55","220.5219","141.0","215.49","656","60.03","38"
"08/30/12 11:15:54","220.5289","56.9","213.35","387","60.03","37"
"08/30/12 11:20:54","220.532","31.4","212.98","168","60.0","37"
"08/30/12 11:25:54","220.5351","39.7","213.49","133","60.0","36"
"08/30/12 11:30:53","220.5389","56.8","214.42","155","60.07","35"
"08/30/12 11:35:54","220.5434","45.1","214.18","219","60.0","35"
"08/30/12 11:40:55","220.5474","68.0","213.88","346","60.0","34"
"08/30/12 11:45:54","220.5543","195.1","216.6","889","60.03","35"
"08/30/12 11:50:54","220.5633","72.6","212.71","366","60.0","35"
"08/30/12 11:55:54","220.5714","115.1","214.55","551","60.03","35"
"08/30/12 12:00:54","220.585","124.6","214.61","592","60.03","36"
"08/30/12 12:05:55","220.5928","92.1","214.33","445","60.0","35"
"08/30/12 12:10:55","220.5967","51.5","214.5","103","60.0","34"
"08/30/12 12:15:54","220.6044","99.6","215.59","478","60.0","35"
"08/30/12 12:20:55","220.618","194.2","216.79","888","60.03","37"
"08/30/12 12:25:55","220.6332","195.0","216.25","889","60.03","38"
"08/30/12 12:30:54","220.6482","133.1","214.55","625","60.03","40"
"08/30/12 12:35:54","220.6555","87.6","214.24","431","60.03","39"
"08/30/12 12:40:54","220.6634","86.9","213.65","424","60.0","39"
"08/30/12 12:45:55","220.6756","175.7","215.19","813","60.0","40"
"08/30/12 12:50:53","220.6899","194.5","215.36","890","60.03","42"
"08/30/12 12:55:55","220.7049","177.8","216.29","813","60.07","42"
"08/30/12 13:00:55","220.7143","106.6","214.83","512","60.03","41"
"08/30/12 13:05:53","220.7234","90.9","213.93","444","60.0","41"
"08/30/12 13:10:55","220.7304","123.6","215.16","584","60.03","40"
"08/30/12 13:15:53","220.7404","136.7","215.19","639","60.0","41"
"08/30/12 13:20:55","220.751","110.3","213.88","532","60.03","41"
"08/30/12 13:25:54","220.7612","93.6","214.64","459","60.03","41"
"08/30/12 13:30:55","220.7735","194.5","216.89","884","60.07","42"
"08/30/12 13:35:53","220.788","188.7","216.39","858","60.03","43"
"08/30/12 13:40:54","220.8016","190.0","216.16","873","60.03","43"
"08/30/12 13:45:53","220.8164","194.5","215.99","886","60.0","43"
"08/30/12 13:50:54","220.8299","195.0","216.23","878","60.03","44"
"08/30/12 13:55:55","220.8425","109.4","214.16","527","60.0","44"
"08/30/12 14:00:53","220.851","90.1","214.83","439","60.03","43"
